Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,105.64,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,227.82,174.95
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,308.01,258.03
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,397.96,340.04
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,469.92,404.51
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,546.02,470.1
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,608.65,521.63
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,667.23,567.13
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,722.95,609.29
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,778.15,649.99
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,822.23,680.71
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,864.43,709.43
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,897.92,731.64
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,928.7,751.69
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,951.66,766.87
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,971.39,779.8
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,982.75,786.82
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,990.59,791.54
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,991.76,791.7
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,989.34,789.54
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,979.93,781.23
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,967.0,770.67
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,945.14,755.31
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,920.12,737.84
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,886.96,714.51
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,851.22,689.24
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,807.42,657.81
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,761.89,624.7
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,707.1,583.97
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,651.82,541.99
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,585.85,491.94
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,526.83,443.97
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,448.74,377.64
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,375.47,312.86
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,283.61,229.96
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,198.76,131.91
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,74.43,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,11.14,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,24.08,13.67
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,43.03,31.63
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,61.77,48.77
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,81.91,67.05
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,112.27,94.11
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,132.12,111.79
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,152.53,129.73
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,171.17,145.71
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,190.39,161.96
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,252.49,216.01
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,335.37,285.93
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,507.87,431.28
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,692.98,578.03
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,826.79,675.8
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,945.02,758.4
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,790.72,642.32
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,593.37,488.72
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,600.37,495.43
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,605.99,499.61
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,511.67,422.33
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,397.95,329.22
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,235.14,195.94
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,63.06,48.72
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,173.4,144.73
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,302.78,252.38
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,249.4,208.15
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,214.86,179.57
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,194.19,162.33
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,174.07,145.28
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,150.31,125.19
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,127.18,105.24
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,102.1,83.19
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,77.83,61.52
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,51.86,38.1
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,22.68,10.73
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,10.67,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,30.37,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,68.95,49.01
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,103.83,83.65
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,140.3,117.35
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,171.83,145.93
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,204.44,174.78
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,233.12,199.88
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,262.26,224.87
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,287.55,245.74
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,313.14,266.44
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,339.01,287.72
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,365.15,308.97
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,461.93,388.56
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,543.44,453.94
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,554.35,461.89
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,563.94,469.32
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,546.2,454.8
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,526.89,439.09
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,465.09,389.12
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,423.94,354.92
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,394.71,330.33
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,365.59,305.68
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,426.28,358.04
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,503.6,422.01
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,528.49,443.43
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,569.08,476.77
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,483.49,407.45
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,420.57,355.56
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,382.94,324.75
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,346.17,294.0
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,306.82,261.15
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,268.37,228.21
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,221.5,186.79
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,177.29,146.92
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,128.51,102.6
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,81.94,54.69
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,27.57,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,11.55,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,25.51,14.38
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,46.95,34.22
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,75.44,59.48
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,98.76,80.19
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,122.82,101.29
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,143.46,119.3
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,164.69,137.56
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,181.0,151.08
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,197.63,164.66
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,244.22,204.39
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,310.55,259.61
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,414.13,346.36
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,542.64,449.63
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,578.75,477.76
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,614.54,505.99
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,509.35,419.26
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,380.25,312.45
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,324.26,267.07
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,288.86,237.45
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,310.55,256.12
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,331.97,274.38
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,304.73,252.26
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,278.05,230.58
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,178.41,147.22
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,78.24,61.48
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,43.44,31.93
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,10.7,3.66
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,9.46,2.6
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.22,1.52
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,6.98,0.44
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.43,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,11.14,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,24.09,13.2
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,44.41,31.99
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,64.65,50.15
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,93.29,75.37
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,115.95,95.24
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,135.89,112.63
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,156.39,130.28
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,172.87,144.02
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,189.81,157.96
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,93.33,75.59
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,13.19,5.78
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,64.31,49.84
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,124.82,101.18
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,119.5,96.5
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,114.47,92.19
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,87.09,68.97
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,62.24,47.81
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,124.84,101.63
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,194.72,160.88
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,153.22,125.61
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,113.48,91.69
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,145.92,119.74
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,179.78,148.74
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,129.46,105.97
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,82.11,65.32
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,177.63,149.3
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,282.75,239.05
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,256.9,217.07
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,231.63,195.67
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,203.87,172.14
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,176.76,148.7
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,145.06,120.57
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,114.41,93.0
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,71.72,55.09
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,40.16,25.18
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,17.16,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,11.55,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,25.47,14.27
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,49.93,36.67
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,81.98,65.12
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,107.8,88.04
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,134.36,111.29
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,159.59,133.31
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,185.7,155.77
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,206.88,173.89
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,229.07,192.66
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,145.64,121.04
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,62.22,48.21
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,34.31,24.13
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,6.59,0.07
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,47.22,35.22
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,90.56,72.28
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,277.42,232.93
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,445.51,371.45
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,478.92,398.49
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,532.92,441.73
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,420.29,349.62
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,309.87,257.7
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,352.56,293.97
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,374.05,312.44
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,364.96,305.52
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,355.29,298.21
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,208.05,175.09
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,79.36,63.29
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,71.65,56.84
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,64.03,50.29
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,54.96,42.49
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,45.96,34.65
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,36.81,26.51
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,28.09,18.68
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,19.79,11.21
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,11.52,3.37
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,5.75,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,28.6,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,65.05,45.66
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,103.98,82.96
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,145.56,120.49
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,187.34,157.52
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,231.91,196.22
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,266.35,225.59
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,301.68,255.07
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,358.18,301.01
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,401.97,335.84
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,365.17,304.57
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,341.43,283.71
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,357.46,295.99
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,373.29,307.72
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,247.72,204.75
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,128.79,103.96
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,131.08,106.15
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,133.49,108.14
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,133.43,108.08
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,133.49,108.16
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,208.62,171.94
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,271.81,224.52
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,263.95,217.99
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,256.25,211.94
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,244.58,202.73
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,233.06,193.62
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,531.38,443.68
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,754.18,611.79
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,705.02,573.05
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,654.9,535.96
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,591.88,488.51
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,529.94,439.53
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,458.93,379.94
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,391.24,321.01
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,310.51,250.12
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,234.03,173.69
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,107.33,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,27.6,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,62.56,44.28
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,96.0,77.21
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,131.03,109.55
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,162.91,138.43
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,195.8,167.58
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,223.71,192.03
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,252.15,216.4
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,273.3,233.65
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,294.48,250.56
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,310.45,262.71
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,326.08,274.39
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,391.24,327.99
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,478.68,397.03
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,495.15,408.42
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,510.94,419.8
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,315.88,262.24
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,112.87,90.5
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,237.93,197.57
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,377.22,311.14
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,397.73,327.09
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,417.53,343.14
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,353.62,290.93
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,271.94,224.1
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,360.6,299.3
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,444.14,367.72
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,357.26,297.46
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,292.31,244.19
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,264.66,221.71
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,237.72,199.29
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,209.88,176.24
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,182.69,153.18
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,150.92,125.37
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,120.23,98.04
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,77.39,60.23
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,45.75,30.93
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,19.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,98.72,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,213.95,160.83
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,289.68,238.12
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,374.99,315.55
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,443.62,376.49
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,516.45,438.7
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,346.84,297.21
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,99.42,80.86
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,108.33,88.76
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,117.45,96.46
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,145.02,120.32
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,173.56,144.76
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,167.7,139.01
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,161.87,133.38
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,235.04,195.56
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,294.08,244.71
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,280.43,232.59
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,266.74,220.75
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,268.78,222.4
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,270.95,224.13
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,266.27,220.22
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,261.75,216.51
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,231.32,191.07
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,184.33,151.89
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,126.23,103.12
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,72.23,56.95
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,80.4,64.16
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,89.26,71.84
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,80.53,64.42
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,71.9,57.07
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,62.33,48.81
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,52.83,40.53
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,42.35,31.29
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,32.25,22.29
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,23.12,14.11
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,14.0,5.69
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,97.56,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,210.09,158.2
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,286.82,235.61
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,373.13,313.55
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,446.49,378.14
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,524.67,444.4
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,586.34,495.62
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,644.27,540.79
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,418.01,355.87
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,105.22,85.18
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,113.49,92.36
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,121.91,99.17
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,128.88,104.7
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,136.01,110.34
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,140.55,114.02
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,145.28,117.87
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,476.2,396.1
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,780.84,626.52
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,782.07,623.78
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,780.85,622.5
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,782.81,623.69
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,774.1,617.23
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,736.81,590.15
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,706.63,568.46
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,695.47,561.17
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,689.47,557.58
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,611.88,499.64
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,544.37,447.59
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,504.29,416.8
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,464.17,385.12
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,419.77,349.85
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,375.78,313.86
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,323.82,270.16
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,274.2,227.0
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,217.57,176.79
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,165.59,126.54
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,77.74,18.2
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,12.39,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,27.9,16.51
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,57.82,43.62
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,84.78,67.92
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,108.32,89.09
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,132.63,110.7
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,154.95,130.22
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,177.82,149.9
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,197.06,165.93
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,216.77,182.09
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,202.43,169.07
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,171.36,142.01
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,221.21,183.91
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,256.24,212.75
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,220.99,182.16
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,169.1,137.88
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,191.73,156.81
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,214.85,175.77
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,279.97,229.81
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,325.74,267.4
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,319.2,261.97
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,312.71,256.87
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,311.3,256.13
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,309.74,255.27
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,303.53,250.32
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,297.09,245.19
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,566.31,466.42
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,761.72,611.7
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,711.85,572.9
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,661.09,535.43
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,600.24,490.36
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,540.22,443.94
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,469.77,386.44
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,402.51,329.32
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,324.53,261.67
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,250.31,191.97
