Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,12.0,7.0,5.74,0.0
2016,1,22,8,0,0.0,14.0,2.9,12.0,14.0,11.51,3.74
2016,1,22,8,15,0.0,22.0,2.85,12.0,22.0,18.12,9.72
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,24.75,15.62
2016,1,22,8,45,0.0,38.5,2.75,12.0,38.5,31.8,21.85
2016,1,22,9,0,0.0,47.0,2.7,12.0,47.0,38.86,28.03
2016,1,22,9,15,0.0,55.0,2.75,12.0,55.0,45.52,33.8
2016,1,22,9,30,0.0,63.0,2.8,12.0,63.0,52.2,39.51
2016,1,22,9,45,6.5,105.5,2.9,12.5,108.0,97.9,78.61
2016,1,22,10,0,13.0,148.0,3.0,13.0,153.0,147.65,120.38
2016,1,22,10,15,6.5,139.5,3.05,13.0,142.0,131.49,106.34
2016,1,22,10,30,0.0,131.0,3.1,13.0,131.0,115.94,92.87
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,126.98,101.99
2016,1,22,11,0,0.0,154.0,3.3,13.0,154.0,138.18,111.18
2016,1,22,11,15,34.5,190.5,3.35,13.0,208.5,227.3,186.17
2016,1,22,11,30,69.0,227.0,3.4,13.0,263.0,305.88,250.92
2016,1,22,11,45,43.5,213.5,3.5,13.0,236.0,263.77,215.55
2016,1,22,12,0,18.0,200.0,3.6,13.0,209.0,202.96,164.91
2016,1,22,12,15,9.5,183.0,3.55,13.0,188.0,176.08,142.5
2016,1,22,12,30,1.0,166.0,3.5,13.0,167.0,149.81,120.42
2016,1,22,12,45,0.5,151.5,3.5,13.0,152.0,134.57,107.83
2016,1,22,13,0,0.0,137.0,3.5,13.0,137.0,119.72,95.51
2016,1,22,13,15,13.5,167.5,3.35,13.0,174.5,164.26,133.27
2016,1,22,13,30,27.0,198.0,3.2,13.0,212.0,210.71,172.15
2016,1,22,13,45,13.5,169.5,3.1,13.0,176.5,167.38,135.91
2016,1,22,14,0,0.0,141.0,3.0,13.0,141.0,125.62,100.8
2016,1,22,14,15,0.0,120.0,3.0,13.0,120.0,104.93,83.66
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,84.74,66.77
2016,1,22,14,45,0.0,91.0,3.0,13.0,91.0,77.54,60.81
2016,1,22,15,0,0.0,83.0,3.0,13.0,83.0,70.42,54.85
2016,1,22,15,15,0.0,73.5,3.0,12.5,73.5,61.9,47.75
2016,1,22,15,30,0.0,64.0,3.0,12.0,64.0,53.45,40.6
2016,1,22,15,45,0.0,54.0,3.0,12.0,54.0,44.71,33.04
2016,1,22,16,0,0.0,44.0,3.0,12.0,44.0,36.39,25.75
2016,1,22,16,15,0.0,34.0,3.0,11.5,34.0,28.08,18.44
2016,1,22,16,30,0.0,24.0,3.0,11.0,24.0,19.79,11.09
2016,1,22,16,45,0.0,15.0,3.0,11.0,15.0,12.35,4.18
2016,1,22,17,0,0.0,6.0,3.0,11.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,7,45,62.0,24.5,3.9,9.5,31.0,60.62,26.07
2016,1,23,8,0,124.0,49.0,4.0,10.0,62.0,128.68,99.22
2016,1,23,8,15,207.5,65.0,4.05,10.0,99.5,193.44,158.15
2016,1,23,8,30,291.0,81.0,4.1,10.0,137.0,276.82,231.76
2016,1,23,8,45,335.0,95.5,4.15,10.5,175.0,335.55,283.35
2016,1,23,9,0,379.0,110.0,4.2,11.0,213.0,398.15,336.84
2016,1,23,9,15,189.5,79.0,4.25,11.0,130.5,230.19,195.95
2016,1,23,9,30,0.0,48.0,4.3,11.0,48.0,39.69,28.77
2016,1,23,9,45,98.5,110.0,4.35,11.0,150.0,197.4,166.88
2016,1,23,10,0,197.0,172.0,4.4,11.0,252.0,357.88,302.37
2016,1,23,10,15,445.0,144.5,4.4,11.0,342.0,577.23,484.6
2016,1,23,10,30,693.0,117.0,4.4,11.0,432.0,787.16,648.09
2016,1,23,10,45,451.5,169.0,4.4,11.0,378.5,639.83,530.24
2016,1,23,11,0,210.0,221.0,4.4,11.0,325.0,449.2,373.46
2016,1,23,11,15,181.0,230.5,4.45,11.0,322.0,436.83,362.99
2016,1,23,11,30,152.0,240.0,4.5,11.0,319.0,422.97,350.62
2016,1,23,11,45,76.0,132.0,4.55,11.0,171.5,217.5,181.23
2016,1,23,12,0,0.0,24.0,4.6,11.0,24.0,19.84,11.37
2016,1,23,12,15,0.0,56.5,4.6,11.0,56.5,46.84,34.52
2016,1,23,12,30,0.0,89.0,4.6,11.0,89.0,74.0,57.64
2016,1,23,12,45,407.5,96.0,4.7,11.0,312.0,554.52,466.32
2016,1,23,13,0,815.0,103.0,4.8,11.0,535.0,952.68,771.23
2016,1,23,13,15,468.5,166.5,4.8,11.0,413.5,680.47,562.02
2016,1,23,13,30,122.0,230.0,4.8,11.0,292.0,379.57,314.67
2016,1,23,13,45,61.0,189.0,4.8,11.0,220.0,250.21,207.94
2016,1,23,14,0,0.0,148.0,4.8,11.0,148.0,132.7,107.6
2016,1,23,14,15,38.5,164.5,4.7,11.0,181.0,200.43,166.5
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,254.81,213.33
2016,1,23,14,45,71.5,168.0,4.55,11.0,197.0,234.01,195.95
2016,1,23,15,0,66.0,155.0,4.5,11.0,180.0,213.75,179.01
2016,1,23,15,15,353.0,115.5,4.35,10.5,224.0,417.88,355.96
2016,1,23,15,30,640.0,76.0,4.2,10.0,268.0,557.37,472.38
2016,1,23,15,45,595.5,69.5,4.05,10.0,227.5,489.44,413.9
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,424.19,357.12
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,342.55,285.67
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,267.95,218.45
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,181.23,137.66
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,98.32,16.0
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,34.59,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,6.0,8.0,6.83,0.0
2016,1,24,7,45,46.5,24.0,1.95,6.5,29.0,47.74,21.57
2016,1,24,8,0,93.0,40.0,1.9,7.0,50.0,99.71,76.94
2016,1,24,8,15,121.5,58.0,1.85,7.0,78.0,139.88,114.41
2016,1,24,8,30,150.0,76.0,1.8,7.0,106.0,182.8,153.31
2016,1,24,8,45,169.0,93.5,1.8,7.5,134.5,222.11,188.12
2016,1,24,9,0,188.0,111.0,1.8,8.0,163.0,263.11,223.46
2016,1,24,9,15,205.0,125.5,1.75,8.0,190.0,300.34,255.15
2016,1,24,9,30,222.0,140.0,1.7,8.0,217.0,338.82,287.15
2016,1,24,9,45,304.5,144.5,1.7,8.5,261.5,416.7,351.46
2016,1,24,10,0,387.0,149.0,1.7,9.0,306.0,518.33,431.98
2016,1,24,10,15,304.5,174.0,1.7,9.0,303.5,474.25,394.37
2016,1,24,10,30,222.0,199.0,1.7,9.0,301.0,423.16,351.7
2016,1,24,10,45,317.0,194.0,1.7,9.5,347.5,527.54,435.12
2016,1,24,11,0,412.0,189.0,1.7,10.0,394.0,637.56,518.75
2016,1,24,11,15,447.0,188.0,1.65,10.5,417.0,678.95,547.59
2016,1,24,11,30,482.0,187.0,1.6,11.0,440.0,719.58,575.97
2016,1,24,11,45,679.0,134.5,1.6,11.5,498.0,866.93,681.26
2016,1,24,12,0,876.0,82.0,1.6,12.0,556.0,984.63,759.12
2016,1,24,12,15,877.5,82.0,1.7,12.0,558.0,989.33,762.08
2016,1,24,12,30,879.0,82.0,1.8,12.0,560.0,990.46,764.24
2016,1,24,12,45,885.5,79.0,1.9,12.0,555.5,989.04,764.83
2016,1,24,13,0,892.0,76.0,2.0,12.0,551.0,983.92,763.03
2016,1,24,13,15,886.0,75.0,2.15,12.0,537.0,965.59,752.82
2016,1,24,13,30,880.0,74.0,2.3,12.0,523.0,943.93,740.3
2016,1,24,13,45,865.0,74.5,2.45,12.0,501.0,912.65,720.83
2016,1,24,14,0,850.0,75.0,2.6,12.0,479.0,888.34,706.11
2016,1,24,14,15,835.5,73.0,2.6,11.5,451.0,848.72,680.06
2016,1,24,14,30,821.0,71.0,2.6,11.0,423.0,806.89,652.13
2016,1,24,14,45,797.0,69.5,2.65,11.0,389.0,756.05,616.13
2016,1,24,15,0,773.0,68.0,2.7,11.0,355.0,704.21,578.66
2016,1,24,15,15,743.0,64.5,2.55,10.5,316.5,644.92,534.55
2016,1,24,15,30,713.0,61.0,2.4,10.0,278.0,585.9,489.43
2016,1,24,15,45,673.5,56.0,2.25,10.0,237.0,519.75,434.65
2016,1,24,16,0,634.0,51.0,2.1,10.0,196.0,455.57,379.71
2016,1,24,16,15,565.0,44.5,2.0,9.5,153.5,380.68,314.85
2016,1,24,16,30,496.0,38.0,1.9,9.0,111.0,308.06,249.82
2016,1,24,16,45,380.5,29.0,1.85,8.5,73.0,219.82,168.35
2016,1,24,17,0,265.0,20.0,1.8,8.0,35.0,136.02,41.88
2016,1,24,17,15,132.5,10.0,1.75,7.5,17.5,49.84,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.8,8.0,13.0,43.21,0.0
2016,1,25,7,45,249.0,22.5,0.8,8.5,45.5,138.62,75.72
2016,1,25,8,0,393.0,34.0,0.8,9.0,78.0,234.88,183.2
2016,1,25,8,15,478.0,42.0,0.75,9.0,119.5,309.15,250.91
2016,1,25,8,30,563.0,50.0,0.7,9.0,161.0,392.09,322.45
2016,1,25,8,45,618.0,55.0,0.7,9.5,203.5,461.38,380.32
2016,1,25,9,0,673.0,60.0,0.7,10.0,246.0,534.74,438.93
2016,1,25,9,15,398.5,103.0,0.65,10.0,217.5,421.42,348.23
2016,1,25,9,30,124.0,146.0,0.6,10.0,189.0,258.85,214.36
2016,1,25,9,45,180.5,158.5,0.55,10.5,229.0,321.43,266.68
2016,1,25,10,0,237.0,171.0,0.5,11.0,269.0,405.07,332.03
2016,1,25,10,15,503.5,132.5,0.45,11.0,359.0,612.29,492.87
2016,1,25,10,30,770.0,94.0,0.4,11.0,449.0,827.34,641.63
2016,1,25,10,45,450.5,160.5,0.4,11.5,371.0,628.71,494.85
2016,1,25,11,0,131.0,227.0,0.4,12.0,293.0,382.0,304.55
2016,1,25,11,15,103.0,230.5,0.35,12.0,283.5,341.26,274.25
2016,1,25,11,30,75.0,234.0,0.3,12.0,274.0,318.9,255.79
2016,1,25,11,45,46.5,219.0,0.3,12.5,244.0,272.07,217.89
2016,1,25,12,0,18.0,204.0,0.3,13.0,214.0,206.38,164.77
2016,1,25,12,15,18.0,204.5,0.3,13.0,214.5,206.81,165.51
2016,1,25,12,30,18.0,205.0,0.3,13.0,215.0,207.36,165.96
2016,1,25,12,45,427.0,149.0,0.3,13.0,378.0,629.03,498.62
2016,1,25,13,0,836.0,93.0,0.3,13.0,541.0,962.7,721.07
2016,1,25,13,15,829.5,92.0,0.3,13.0,527.5,944.34,703.56
2016,1,25,13,30,823.0,91.0,0.3,13.0,514.0,922.75,690.46
2016,1,25,13,45,562.5,145.5,0.35,13.0,429.5,724.48,558.55
2016,1,25,14,0,302.0,200.0,0.4,13.0,345.0,519.68,410.7
2016,1,25,14,15,293.5,191.0,0.45,13.0,325.0,492.88,394.1
2016,1,25,14,30,285.0,182.0,0.5,13.0,305.0,465.68,374.71
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.0,435.13,352.64
2016,1,25,15,0,279.0,152.0,0.6,13.0,257.0,404.03,329.65
2016,1,25,15,15,481.0,109.0,0.6,12.5,267.0,504.09,411.16
2016,1,25,15,30,683.0,66.0,0.6,12.0,277.0,576.06,467.06
2016,1,25,15,45,641.0,60.5,0.6,12.0,236.0,509.02,413.34
2016,1,25,16,0,599.0,55.0,0.6,12.0,195.0,444.45,361.15
2016,1,25,16,15,530.0,48.5,0.65,11.5,153.0,367.08,297.53
2016,1,25,16,30,461.0,42.0,0.7,11.0,111.0,295.95,236.33
2016,1,25,16,45,349.5,32.0,0.8,10.5,73.5,209.94,159.84
2016,1,25,17,0,238.0,22.0,0.9,10.0,36.0,129.03,51.92
2016,1,25,17,15,119.0,11.0,0.9,10.0,18.0,46.54,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,7.0,14.0,11.95,0.0
2016,1,26,7,45,207.0,24.0,1.4,7.5,48.0,124.43,71.95
2016,1,26,8,0,414.0,34.0,1.5,8.0,82.0,243.58,192.01
2016,1,26,8,15,498.0,42.0,1.5,8.0,124.5,318.5,261.17
2016,1,26,8,30,582.0,50.0,1.5,8.0,167.0,401.97,334.68
2016,1,26,8,45,637.0,55.0,1.55,8.5,210.5,472.27,394.85
2016,1,26,9,0,692.0,60.0,1.6,9.0,254.0,542.54,452.85
2016,1,26,9,15,727.0,64.0,1.6,9.0,294.5,605.48,503.19
2016,1,26,9,30,762.0,68.0,1.6,9.0,335.0,669.42,551.09
2016,1,26,9,45,552.0,113.5,1.6,9.5,317.5,595.18,491.33
2016,1,26,10,0,342.0,159.0,1.6,10.0,300.0,475.42,394.11
2016,1,26,10,15,444.0,150.5,1.55,10.5,348.0,582.8,478.66
2016,1,26,10,30,546.0,142.0,1.5,11.0,396.0,677.67,549.01
2016,1,26,10,45,702.5,113.0,1.5,11.5,456.5,811.54,643.71
2016,1,26,11,0,859.0,84.0,1.5,12.0,517.0,933.86,725.7
2016,1,26,11,15,867.0,85.0,1.45,12.0,534.0,960.29,740.56
2016,1,26,11,30,875.0,86.0,1.4,12.0,551.0,983.5,754.42
2016,1,26,11,45,879.5,86.0,1.4,12.5,561.0,998.63,762.34
2016,1,26,12,0,884.0,86.0,1.4,13.0,571.0,1010.19,768.09
2016,1,26,12,15,885.0,86.5,1.4,13.0,572.5,1015.28,771.14
2016,1,26,12,30,886.0,87.0,1.4,13.0,574.0,1016.65,771.99
2016,1,26,12,45,879.0,88.0,1.4,13.0,567.5,1007.02,765.76
2016,1,26,13,0,872.0,89.0,1.4,13.0,561.0,993.78,757.43
2016,1,26,13,15,866.0,88.5,1.4,13.0,547.0,976.12,746.31
2016,1,26,13,30,860.0,88.0,1.4,13.0,533.0,955.08,733.06
2016,1,26,13,45,714.5,115.5,1.4,13.0,475.5,841.06,655.65
2016,1,26,14,0,569.0,143.0,1.4,13.0,418.0,713.38,566.76
2016,1,26,14,15,541.5,140.5,1.4,13.0,390.0,669.43,536.81
2016,1,26,14,30,514.0,138.0,1.4,13.0,362.0,625.1,504.73
2016,1,26,14,45,434.0,139.5,1.4,13.0,318.5,542.74,442.06
2016,1,26,15,0,354.0,141.0,1.4,13.0,275.0,448.03,368.74
2016,1,26,15,15,334.0,130.0,1.3,12.5,246.0,405.87,336.22
2016,1,26,15,30,314.0,119.0,1.2,12.0,217.0,364.71,303.29
2016,1,26,15,45,294.5,103.5,1.1,11.5,185.0,319.32,266.14
2016,1,26,16,0,275.0,88.0,1.0,11.0,153.0,275.28,229.01
2016,1,26,16,15,244.0,72.0,1.05,10.5,120.5,225.95,186.54
2016,1,26,16,30,213.0,56.0,1.1,10.0,88.0,189.91,153.72
2016,1,26,16,45,154.0,39.5,1.2,9.5,58.5,123.72,94.76
2016,1,26,17,0,95.0,23.0,1.3,9.0,29.0,69.24,31.44
2016,1,26,17,15,47.5,11.5,1.3,8.5,14.5,24.67,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,183.0,26.5,2.35,7.5,48.0,117.33,70.99
2016,1,27,8,0,366.0,38.0,2.4,8.0,81.0,226.0,179.21
2016,1,27,8,15,450.0,47.0,2.3,8.0,123.0,299.75,247.26
2016,1,27,8,30,534.0,56.0,2.2,8.0,165.0,382.0,320.17
2016,1,27,8,45,590.0,62.0,2.15,8.5,208.0,452.02,380.44
2016,1,27,9,0,646.0,68.0,2.1,9.0,251.0,526.21,441.73
2016,1,27,9,15,682.5,72.5,2.1,9.0,291.0,588.74,492.51
2016,1,27,9,30,719.0,77.0,2.1,9.0,331.0,652.63,541.7
2016,1,27,9,45,761.0,76.0,2.15,9.5,370.0,710.45,583.73
2016,1,27,10,0,803.0,75.0,2.2,10.0,409.0,773.68,628.77
2016,1,27,10,15,820.0,77.0,2.05,10.5,440.0,819.33,658.13
2016,1,27,10,30,837.0,79.0,1.9,11.0,471.0,863.14,685.38
2016,1,27,10,45,851.5,80.0,1.8,11.5,495.5,901.28,708.41
2016,1,27,11,0,866.0,81.0,1.7,12.0,520.0,936.89,729.2
2016,1,27,11,15,873.5,82.0,1.55,12.0,537.5,963.02,743.72
2016,1,27,11,30,881.0,83.0,1.4,12.0,555.0,985.91,755.81
2016,1,27,11,45,887.0,82.5,1.3,12.5,565.0,990.79,755.13
2016,1,27,12,0,893.0,82.0,1.2,13.0,575.0,1003.16,759.72
2016,1,27,12,15,893.5,82.0,1.15,13.0,576.5,1007.11,761.02
2016,1,27,12,30,894.0,82.0,1.1,13.0,578.0,1007.39,760.18
2016,1,27,12,45,896.5,80.0,1.05,13.5,573.0,1003.42,755.36
2016,1,27,13,0,899.0,78.0,1.0,14.0,568.0,995.74,748.35
2016,1,27,13,15,894.0,77.5,1.0,14.0,554.5,979.03,738.02
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,958.9,725.65
2016,1,27,13,45,881.5,75.0,1.0,14.0,520.0,931.19,708.32
2016,1,27,14,0,874.0,73.0,1.0,14.0,499.0,900.44,688.99
2016,1,27,14,15,861.0,71.5,0.95,14.0,471.0,871.76,670.14
2016,1,27,14,30,848.0,70.0,0.9,14.0,443.0,831.04,642.89
2016,1,27,14,45,830.5,67.5,0.9,14.0,409.5,783.22,611.29
2016,1,27,15,0,813.0,65.0,0.9,14.0,376.0,733.87,578.05
2016,1,27,15,15,785.5,62.0,0.8,13.5,337.0,675.31,537.07
2016,1,27,15,30,758.0,59.0,0.7,13.0,298.0,616.69,495.04
2016,1,27,15,45,719.0,54.5,0.65,13.0,255.5,549.22,443.03
2016,1,27,16,0,680.0,50.0,0.6,13.0,213.0,483.59,390.2
2016,1,27,16,15,616.5,44.5,0.65,12.5,169.0,405.86,327.09
2016,1,27,16,30,553.0,39.0,0.7,12.0,125.0,333.36,265.26
2016,1,27,16,45,445.5,30.5,0.75,11.5,84.5,249.72,191.24
2016,1,27,17,0,338.0,22.0,0.8,11.0,44.0,168.57,91.43
2016,1,27,17,15,169.0,11.0,0.8,10.5,22.0,62.31,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,8.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,16.0,1.05,8.5,16.0,13.19,3.55
2016,1,28,8,0,0.0,27.0,1.1,9.0,27.0,22.3,13.12
2016,1,28,8,15,0.0,41.0,1.1,9.0,41.0,34.61,24.18
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,47.42,35.62
2016,1,28,8,45,0.0,68.5,1.15,9.5,68.5,59.7,46.37
2016,1,28,9,0,0.0,82.0,1.2,10.0,82.0,72.02,56.99
2016,1,28,9,15,0.0,95.5,1.15,10.0,95.5,84.41,67.62
2016,1,28,9,30,0.0,109.0,1.1,10.0,109.0,96.91,78.19
2016,1,28,9,45,134.0,141.0,1.1,10.5,197.0,261.39,219.46
2016,1,28,10,0,268.0,173.0,1.1,11.0,285.0,431.49,356.76
2016,1,28,10,15,354.0,171.0,1.2,11.0,331.0,511.13,419.25
2016,1,28,10,30,440.0,169.0,1.3,11.0,377.0,615.44,499.18
2016,1,28,10,45,436.0,180.0,1.45,11.5,394.5,637.83,514.21
2016,1,28,11,0,432.0,191.0,1.6,12.0,412.0,658.25,528.46
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,456.59,370.08
2016,1,28,11,30,19.0,204.0,1.5,13.0,214.0,206.94,166.43
2016,1,28,11,45,20.0,207.5,1.5,13.5,218.5,211.38,170.53
2016,1,28,12,0,21.0,211.0,1.5,14.0,223.0,215.95,173.84
2016,1,28,12,15,10.5,155.0,1.5,14.0,161.0,147.04,117.46
2016,1,28,12,30,0.0,99.0,1.5,14.0,99.0,83.0,64.23
2016,1,28,12,45,0.0,94.0,1.55,14.5,94.0,78.47,60.44
2016,1,28,13,0,0.0,89.0,1.6,15.0,89.0,73.99,56.63
2016,1,28,13,15,147.0,158.0,1.55,15.0,235.5,315.06,258.63
2016,1,28,13,30,294.0,227.0,1.5,15.0,382.0,558.23,447.05
2016,1,28,13,45,166.5,213.5,1.5,15.0,300.5,396.16,319.27
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,241.41,194.42
2016,1,28,14,15,19.5,171.0,1.45,14.5,180.5,174.16,140.47
2016,1,28,14,30,0.0,142.0,1.4,14.0,142.0,127.32,101.73
2016,1,28,14,45,18.0,147.5,1.35,14.0,154.5,149.4,121.05
2016,1,28,15,0,36.0,153.0,1.3,14.0,167.0,184.9,151.05
2016,1,28,15,15,32.5,138.0,1.2,13.5,150.0,165.23,134.97
2016,1,28,15,30,29.0,123.0,1.1,13.0,133.0,146.04,119.24
2016,1,28,15,45,24.0,106.5,1.05,13.0,114.0,124.45,101.01
2016,1,28,16,0,19.0,90.0,1.0,13.0,95.0,95.32,76.16
2016,1,28,16,15,10.5,72.5,1.0,12.5,75.5,73.22,57.05
2016,1,28,16,30,2.0,55.0,1.0,12.0,56.0,51.94,38.46
2016,1,28,16,45,1.0,37.5,1.0,12.0,38.0,34.55,22.96
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,16.52,5.18
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,8.54,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,13.0,2.5,12.0,17.0,45.75,0.0
2016,1,29,7,45,246.5,24.5,2.65,12.5,50.0,141.14,90.7
2016,1,29,8,0,384.0,36.0,2.8,13.0,83.0,231.19,180.94
2016,1,29,8,15,465.5,43.5,2.8,13.0,124.0,302.76,246.07
2016,1,29,8,30,547.0,51.0,2.8,13.0,165.0,382.61,316.2
2016,1,29,8,45,273.5,73.5,2.85,13.0,130.5,269.77,225.44
2016,1,29,9,0,0.0,96.0,2.9,13.0,96.0,86.95,68.84
2016,1,29,9,15,1.0,110.5,2.9,13.0,111.0,101.03,81.01
2016,1,29,9,30,2.0,125.0,2.9,13.0,126.0,115.34,93.02
2016,1,29,9,45,1.0,92.0,2.95,13.5,92.5,79.22,62.13
2016,1,29,10,0,0.0,59.0,3.0,14.0,59.0,48.86,36.14
2016,1,29,10,15,0.0,45.5,3.0,14.0,45.5,37.64,26.53
2016,1,29,10,30,0.0,32.0,3.0,14.0,32.0,26.45,16.95
2016,1,29,10,45,0.0,34.5,3.0,14.0,34.5,28.53,18.69
2016,1,29,11,0,0.0,37.0,3.0,14.0,37.0,30.61,20.42
2016,1,29,11,15,0.0,46.0,3.0,14.0,46.0,38.1,26.73
2016,1,29,11,30,0.0,55.0,3.0,14.0,55.0,45.59,33.03
2016,1,29,11,45,0.0,51.0,3.0,14.0,51.0,42.27,30.2
2016,1,29,12,0,0.0,47.0,3.0,14.0,47.0,38.94,27.38
2016,1,29,12,15,0.0,68.0,3.0,14.0,68.0,56.44,42.12
2016,1,29,12,30,0.0,89.0,3.0,14.0,89.0,74.0,56.84
2016,1,29,12,45,0.0,86.0,3.0,14.0,86.0,71.48,54.73
2016,1,29,13,0,0.0,83.0,3.0,14.0,83.0,68.97,52.65
2016,1,29,13,15,0.0,85.5,3.0,14.0,85.5,71.05,54.45
2016,1,29,13,30,0.0,88.0,3.0,14.0,88.0,73.14,56.26
2016,1,29,13,45,0.0,48.0,3.0,14.0,48.0,39.75,28.15
2016,1,29,14,0,0.0,8.0,3.0,14.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,3.0,13.5,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.0,3.0,13.0,6.0,4.94,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,2.4,7.5,10.0,0.0,0.0
2016,1,30,7,30,0.0,20.0,2.5,8.0,20.0,17.07,0.0
2016,1,30,7,45,235.0,26.5,2.65,8.5,56.0,139.25,93.57
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,264.8,210.73
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,334.3,275.63
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,415.68,348.29
2016,1,30,8,45,680.0,49.5,2.95,9.5,223.0,486.24,409.39
2016,1,30,9,0,734.0,53.0,3.0,10.0,267.0,560.46,471.18
2016,1,30,9,15,451.5,103.0,3.0,10.0,240.5,456.32,385.2
2016,1,30,9,30,169.0,153.0,3.0,10.0,214.0,298.16,251.31
2016,1,30,9,45,509.5,107.5,3.05,10.5,319.0,547.18,460.46
2016,1,30,10,0,850.0,62.0,3.1,11.0,424.0,787.54,643.58
2016,1,30,10,15,865.5,64.0,3.1,11.0,455.5,833.04,674.23
2016,1,30,10,30,881.0,66.0,3.1,11.0,487.0,876.55,704.6
2016,1,30,10,45,892.0,67.0,3.1,11.5,511.5,912.36,727.74
2016,1,30,11,0,903.0,68.0,3.1,12.0,536.0,945.4,748.72
2016,1,30,11,15,910.0,69.0,3.1,12.0,553.5,971.61,766.14
2016,1,30,11,30,917.0,70.0,3.1,12.0,571.0,994.5,781.31
2016,1,30,11,45,652.0,149.5,3.15,12.0,509.0,859.52,684.54
2016,1,30,12,0,387.0,229.0,3.2,12.0,447.0,663.77,536.56
2016,1,30,12,15,655.0,150.5,3.2,12.0,521.0,872.39,696.56
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,1025.37,803.67
2016,1,30,12,45,914.0,74.5,3.2,12.0,587.5,1015.81,795.68
2016,1,30,13,0,905.0,77.0,3.2,12.0,580.0,1002.6,786.88
2016,1,30,13,15,579.0,157.5,3.2,12.0,476.5,787.82,632.75
2016,1,30,13,30,253.0,238.0,3.2,12.0,373.0,532.06,433.46
2016,1,30,13,45,231.5,230.5,3.2,12.0,350.5,477.52,392.52
2016,1,30,14,0,210.0,223.0,3.2,12.0,328.0,443.93,366.14
2016,1,30,14,15,150.0,210.0,3.2,12.0,283.0,369.89,305.95
2016,1,30,14,30,90.0,197.0,3.2,12.0,238.0,282.04,233.65
2016,1,30,14,45,45.0,145.5,3.25,12.0,166.0,181.12,149.58
2016,1,30,15,0,0.0,94.0,3.3,12.0,94.0,80.3,63.32
2016,1,30,15,15,0.0,84.5,3.15,11.5,84.5,71.8,56.37
2016,1,30,15,30,0.0,75.0,3.0,11.0,75.0,63.38,49.31
2016,1,30,15,45,0.0,64.5,2.95,10.5,64.5,54.04,41.36
2016,1,30,16,0,0.0,54.0,2.9,10.0,54.0,44.76,33.34
2016,1,30,16,15,0.0,43.0,2.75,9.5,43.0,35.56,25.26
2016,1,30,16,30,0.0,32.0,2.6,9.0,32.0,26.42,17.14
2016,1,30,16,45,0.0,22.0,2.5,8.5,22.0,18.14,9.68
2016,1,30,17,0,0.0,12.0,2.4,8.0,12.0,9.87,1.58
2016,1,30,17,15,0.0,6.0,2.4,7.5,6.0,5.12,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,2.3,5.0,19.0,16.22,0.0
2016,1,31,7,45,166.0,30.0,2.4,5.5,51.0,116.64,80.81
2016,1,31,8,0,332.0,41.0,2.5,6.0,83.0,212.7,171.49
2016,1,31,8,15,388.0,52.5,2.6,6.0,121.0,273.36,228.28
2016,1,31,8,30,444.0,64.0,2.7,6.0,159.0,339.76,288.55
2016,1,31,8,45,482.0,73.5,2.8,6.5,198.0,398.55,340.37
2016,1,31,9,0,520.0,83.0,2.9,7.0,237.0,460.08,392.76
2016,1,31,9,15,548.0,90.0,3.0,7.0,273.0,514.32,438.37
2016,1,31,9,30,576.0,97.0,3.1,7.0,309.0,569.49,483.59
2016,1,31,9,45,720.0,82.0,3.25,7.5,373.5,689.76,577.99
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,813.66,670.72
2016,1,31,10,15,815.5,77.5,3.5,8.0,448.0,816.45,671.09
2016,1,31,10,30,767.0,88.0,3.6,8.0,458.0,812.77,667.64
2016,1,31,10,45,847.0,79.0,3.7,8.5,506.0,896.84,728.69
2016,1,31,11,0,927.0,70.0,3.8,9.0,554.0,970.93,780.48
2016,1,31,11,15,934.5,71.0,3.95,9.0,572.5,998.18,799.64
2016,1,31,11,30,942.0,72.0,4.1,9.0,591.0,1022.02,816.84
2016,1,31,11,45,948.0,71.5,4.3,9.5,601.5,1038.84,828.48
2016,1,31,12,0,954.0,71.0,4.5,10.0,612.0,1051.91,837.87
2016,1,31,12,15,955.0,71.5,4.65,10.0,614.0,1057.46,843.09
2016,1,31,12,30,956.0,72.0,4.8,10.0,616.0,1059.08,845.71
2016,1,31,12,45,948.5,74.0,4.95,10.0,609.5,1050.24,840.96
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,1037.58,833.6
2016,1,31,13,15,935.5,75.0,5.1,10.0,588.5,1019.29,820.94
2016,1,31,13,30,930.0,74.0,5.1,10.0,574.0,997.4,805.78
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.0,967.42,785.5
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,934.44,762.9
2016,1,31,14,15,891.5,73.0,5.3,10.0,501.0,894.6,734.29
2016,1,31,14,30,878.0,71.0,5.3,10.0,472.0,852.33,703.64
2016,1,31,14,45,854.5,70.0,5.3,10.0,436.5,808.96,671.82
2016,1,31,15,0,831.0,69.0,5.3,10.0,401.0,755.7,631.84
2016,1,31,15,15,803.5,66.0,5.2,9.5,361.0,696.13,586.89
2016,1,31,15,30,776.0,63.0,5.1,9.0,321.0,636.42,540.79
2016,1,31,15,45,733.0,59.5,5.05,8.5,276.5,566.31,483.27
2016,1,31,16,0,690.0,56.0,5.0,8.0,232.0,498.26,425.06
2016,1,31,16,15,627.0,50.0,4.95,7.5,186.5,419.18,355.57
2016,1,31,16,30,564.0,44.0,4.9,7.0,141.0,349.84,291.99
2016,1,31,16,45,458.0,35.5,4.85,7.0,98.5,261.13,210.26
2016,1,31,17,0,352.0,27.0,4.8,7.0,56.0,183.65,127.8
2016,1,31,17,15,176.0,13.5,4.95,7.0,28.0,66.88,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,156.5,7.5,3.35,3.5,13.5,46.97,0.0
2016,2,1,7,30,313.0,15.0,3.4,4.0,27.0,111.49,0.0
2016,2,1,7,45,450.5,23.0,3.5,5.0,67.5,213.27,152.42
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,309.03,249.48
2016,2,1,8,15,659.5,36.5,3.7,6.5,154.5,385.0,320.75
2016,2,1,8,30,731.0,42.0,3.8,7.0,201.0,467.63,394.96
2016,2,1,8,45,775.5,45.5,3.95,7.5,247.0,537.78,456.55
2016,2,1,9,0,820.0,49.0,4.1,8.0,293.0,605.16,513.94
2016,2,1,9,15,848.5,51.5,4.1,8.0,336.0,666.99,563.62
2016,2,1,9,30,877.0,54.0,4.1,8.0,379.0,729.12,611.32
2016,2,1,9,45,886.0,59.5,4.15,8.5,416.0,779.88,648.26
2016,2,1,10,0,895.0,65.0,4.2,9.0,453.0,828.5,682.86
2016,2,1,10,15,909.0,67.0,4.1,9.0,484.5,874.46,715.01
2016,2,1,10,30,923.0,69.0,4.0,9.0,516.0,918.18,745.36
2016,2,1,10,45,929.0,71.5,3.95,9.5,540.5,952.71,767.46
2016,2,1,11,0,935.0,74.0,3.9,10.0,565.0,984.04,787.07
2016,2,1,11,15,941.0,74.5,3.85,10.0,582.5,1009.44,803.77
2016,2,1,11,30,947.0,75.0,3.8,10.0,600.0,1031.33,818.02
2016,2,1,11,45,948.5,76.0,3.75,10.0,609.5,1045.78,827.1
2016,2,1,12,0,950.0,77.0,3.7,10.0,619.0,1056.39,833.66
2016,2,1,12,15,950.5,77.0,3.6,10.0,621.0,1060.81,835.65
2016,2,1,12,30,951.0,77.0,3.5,10.0,623.0,1061.3,835.1
2016,2,1,12,45,946.5,77.5,3.45,10.5,616.0,1053.52,827.89
2016,2,1,13,0,942.0,78.0,3.4,11.0,609.0,1041.9,818.27
2016,2,1,13,15,936.5,77.0,3.35,11.0,595.0,1023.62,805.69
2016,2,1,13,30,931.0,76.0,3.3,11.0,581.0,1001.72,790.75
