Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,923.0,74.5,3.3,11.0,559.0,973.34,771.73
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,941.74,750.43
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,902.24,724.31
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,860.27,696.12
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,810.69,660.65
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,766.92,629.13
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,707.29,585.18
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,647.41,540.15
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,579.63,485.49
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,513.41,429.63
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,436.02,363.82
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,363.34,299.31
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,277.37,221.79
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,201.54,143.13
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,89.93,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,20.71,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,61.05,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,141.86,102.12
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,226.92,182.69
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,300.0,249.02
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,381.28,320.57
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,346.43,293.57
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,286.16,243.07
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,325.55,276.66
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,366.37,310.12
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,565.35,472.39
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,773.1,625.31
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,563.25,462.54
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,275.63,227.22
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,211.23,174.21
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,135.05,109.34
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,252.6,208.61
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,362.65,297.83
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,550.18,447.91
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,719.49,576.52
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,675.05,541.83
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,650.12,523.08
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,631.51,508.48
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,611.74,492.94
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,599.21,484.02
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,585.51,474.16
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,566.73,460.87
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,546.87,446.69
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,521.45,427.91
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,495.17,408.31
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,636.65,523.75
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,742.93,603.82
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,684.48,560.66
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,625.89,517.97
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,553.46,460.66
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,487.79,406.37
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,411.49,342.22
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,340.43,279.94
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,253.5,202.92
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,178.15,129.03
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,79.26,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,27.12,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,139.61,103.18
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,257.61,209.96
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,329.93,276.29
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,409.8,347.0
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,476.98,405.06
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,547.39,463.56
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,609.03,512.74
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,667.78,556.57
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,719.59,593.58
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,770.25,628.88
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,652.3,536.28
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,500.22,412.19
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,528.84,434.38
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,556.97,454.63
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,774.16,623.1
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,982.05,768.29
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,814.56,645.84
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,620.16,497.26
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,572.07,460.47
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,500.82,404.71
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,331.91,270.99
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,135.88,108.76
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,189.21,154.18
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,264.69,216.3
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,401.15,329.65
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,530.97,433.06
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,481.53,393.23
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,415.58,341.71
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,475.66,392.17
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,526.72,433.53
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,477.04,394.69
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,428.63,356.76
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,378.23,315.98
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,329.18,275.09
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,274.65,228.85
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,223.36,183.85
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,166.18,132.58
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,115.4,83.76
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,52.34,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,35.97,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,100.58,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,182.96,136.64
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,270.47,220.2
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,343.24,287.14
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,423.41,358.12
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,490.63,416.15
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,557.33,471.62
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,619.13,521.86
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,681.63,569.39
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,733.72,607.01
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,784.63,643.0
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,830.92,675.36
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,875.3,705.83
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,912.1,729.57
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,946.19,751.17
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,837.08,669.37
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,699.88,563.39
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,710.73,570.74
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,698.83,560.56
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,886.09,698.54
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,1019.32,786.96
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,1013.56,778.68
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,1004.12,769.84
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,987.01,757.42
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,977.27,750.22
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,850.5,663.25
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,710.49,564.55
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,665.08,532.15
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,619.42,498.16
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,636.65,514.18
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,654.04,528.03
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,596.63,485.43
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,540.08,442.19
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,483.09,397.3
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,427.12,351.69
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,359.87,296.31
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,296.85,242.2
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,227.09,180.82
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,165.28,121.92
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,75.43,0.92
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,34.16,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,96.54,2.64
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,177.27,133.29
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,263.83,214.4
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,337.44,281.5
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,418.59,352.9
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,487.99,412.37
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,560.9,472.39
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,623.86,522.33
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,683.74,566.77
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,740.83,606.44
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,797.36,644.54
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,844.59,676.52
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,889.87,706.52
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,926.2,728.83
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,959.7,748.93
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,986.8,764.59
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,1010.56,777.76
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,1023.5,782.04
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,1032.68,783.82
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,912.64,700.39
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,769.98,598.73
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,907.11,694.45
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,1020.29,763.82
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,1001.98,750.67
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,980.19,737.36
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,955.26,722.08
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,926.97,704.59
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,888.38,680.96
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,847.32,655.36
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,801.19,625.75
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,753.16,594.15
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,695.16,554.99
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,636.84,514.47
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,568.76,463.33
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,506.24,414.02
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,429.88,352.29
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,358.42,291.75
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,270.58,215.44
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,193.98,144.58
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,88.32,16.54
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,39.65,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,110.9,19.98
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,190.4,143.81
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,275.96,223.57
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,348.03,289.07
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,427.17,358.19
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,493.06,414.14
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,566.01,473.19
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,627.3,520.25
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,689.13,564.28
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,742.66,599.92
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,795.16,633.68
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,840.73,663.33
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,884.26,690.92
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,911.15,705.17
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,944.65,723.77
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,970.39,740.6
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,992.83,755.38
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,779.23,607.31
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,503.52,398.56
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,606.17,479.84
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,686.27,540.03
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,874.14,675.75
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,1003.96,761.09
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,987.41,748.89
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,967.39,736.38
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,940.39,719.25
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,910.3,700.08
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,810.56,631.66
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,698.34,553.04
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,623.95,499.61
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,560.19,451.77
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,514.57,417.69
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,469.08,382.73
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,497.31,405.74
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,502.09,408.4
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,427.96,348.05
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,358.19,289.16
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,279.81,221.15
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,207.86,154.8
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,94.04,29.19
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,49.7,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,134.2,40.22
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,214.64,161.86
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,303.2,243.94
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,376.1,310.34
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,455.22,379.59
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,523.57,437.85
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,594.51,495.95
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,650.11,538.23
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,711.46,582.26
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,763.22,617.99
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,813.26,651.6
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,858.72,680.75
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,902.03,707.7
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,938.11,729.54
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,971.26,749.11
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,997.88,766.04
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,1021.04,780.71
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,1036.31,788.7
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,1047.78,794.35
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,1053.01,796.88
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,1054.3,797.03
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,1048.71,791.98
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,1039.2,784.61
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,1021.39,773.39
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,999.91,759.9
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,972.04,742.18
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,940.92,722.29
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,903.15,696.72
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,862.78,669.28
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,815.03,636.94
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,765.53,602.96
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,708.74,563.37
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,657.57,527.13
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,591.32,477.39
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,526.32,425.93
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,452.78,366.53
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,383.15,307.61
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,300.16,235.95
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,226.1,168.16
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,102.33,41.21
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,43.4,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,121.68,47.39
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,200.89,152.08
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,287.97,231.08
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,361.09,296.85
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,437.83,363.58
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,505.79,420.87
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,576.39,477.94
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,639.1,526.27
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,702.41,571.62
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,759.89,611.48
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,816.78,649.88
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,854.37,673.52
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,897.89,701.1
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,934.24,723.15
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,967.71,742.96
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,994.07,759.17
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,1017.01,773.12
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,1032.76,780.83
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,1044.78,786.19
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,1049.32,788.25
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,1049.97,787.99
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,1046.45,785.19
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,1038.96,780.0
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,1021.87,768.01
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,1001.12,753.83
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,972.88,734.08
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,941.42,712.34
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,903.17,688.68
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,862.32,663.05
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,814.59,631.07
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,772.64,602.84
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,715.46,563.77
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,657.73,523.52
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,590.76,472.99
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,525.16,421.14
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,450.3,362.15
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,379.5,303.53
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,296.11,232.37
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,225.77,168.53
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,102.85,48.63
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,47.49,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,132.58,61.75
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,211.64,161.28
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,299.26,240.95
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,369.03,304.22
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,449.16,373.81
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,518.66,432.5
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,590.89,491.14
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,653.55,539.17
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,716.64,584.25
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,732.15,592.51
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,741.54,596.42
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,763.52,608.91
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,775.27,613.55
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,792.61,622.54
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,806.01,628.52
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,837.45,647.54
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,866.64,664.48
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,963.79,726.82
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,1054.32,781.56
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,1058.41,780.07
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,1058.58,777.21
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,1053.18,770.46
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,1043.88,761.47
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,927.47,684.54
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,781.77,587.56
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,773.33,582.19
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,770.14,578.45
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,692.1,525.16
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,624.37,478.03
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,563.26,435.02
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,487.67,380.83
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,373.09,295.52
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,255.19,204.14
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,224.86,181.41
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,195.33,157.93
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,163.03,131.44
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,131.82,105.09
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,98.38,76.12
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,66.47,47.95
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,31.25,13.4
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,5.97,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,8.96,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,17.88,5.24
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,45.0,31.56
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,70.62,54.36
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,96.92,77.68
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,124.25,101.65
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,149.36,123.1
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,175.1,144.61
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,199.0,164.37
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,223.51,184.27
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,428.4,352.8
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,643.14,515.29
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,772.58,603.25
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,894.05,681.69
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,930.47,701.7
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,963.99,720.85
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,990.75,737.92
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,1002.8,745.67
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,926.0,695.72
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,811.78,619.78
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,940.55,707.25
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,1034.98,765.37
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,1030.11,760.59
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,1021.47,755.06
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,1004.77,744.94
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,984.54,732.74
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,957.15,716.86
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,936.56,705.48
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,860.5,654.99
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,784.63,604.32
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,694.51,542.91
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,595.76,472.13
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,497.7,399.16
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,392.8,318.61
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,347.0,283.5
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,302.85,248.12
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,256.25,209.76
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,211.7,171.78
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,163.26,129.52
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,118.57,89.39
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,63.27,35.21
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,34.06,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,99.2,55.83
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,155.95,119.34
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,217.18,174.69
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,272.58,224.47
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,332.44,276.55
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,386.58,321.78
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,443.33,367.32
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,486.49,399.8
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,528.57,430.06
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,628.76,504.67
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,728.49,572.85
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,803.55,622.35
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,885.23,675.05
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,795.95,610.8
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,677.59,523.76
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,634.04,492.47
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,606.52,470.98
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,614.84,475.86
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,621.82,479.42
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,572.56,443.47
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,544.24,422.52
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,667.19,514.05
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,787.96,598.57
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,672.78,514.19
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,582.48,447.83
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,743.88,567.8
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,882.0,659.45
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,842.3,630.09
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,800.58,602.18
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,692.01,528.41
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,582.77,451.23
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,590.01,461.95
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,581.77,459.68
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,507.43,404.85
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,432.7,348.07
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,364.21,294.36
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,300.65,241.97
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,227.87,180.33
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,163.81,124.3
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,87.72,53.17
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
