Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,13.5,1.15,9.5,23.0,44.09,0.0
2016,2,12,7,30,261.0,27.0,1.1,10.0,46.0,126.06,76.33
2016,2,12,7,45,370.5,37.5,1.1,10.5,88.0,198.01,151.7
2016,2,12,8,0,480.0,48.0,1.1,11.0,130.0,280.43,224.29
2016,2,12,8,15,391.0,71.5,1.05,11.0,151.5,288.84,236.45
2016,2,12,8,30,302.0,95.0,1.0,11.0,173.0,289.65,239.82
2016,2,12,8,45,333.5,107.0,0.95,11.5,208.0,339.35,281.42
2016,2,12,9,0,365.0,119.0,0.9,12.0,243.0,391.69,323.35
2016,2,12,9,15,431.0,124.5,0.85,12.0,289.0,463.08,379.81
2016,2,12,9,30,497.0,130.0,0.8,12.0,335.0,539.44,438.08
2016,2,12,9,45,581.5,121.0,0.8,12.5,382.0,625.91,501.87
2016,2,12,10,0,666.0,112.0,0.8,13.0,429.0,710.56,560.68
2016,2,12,10,15,619.5,135.5,0.85,13.5,446.0,722.58,566.6
2016,2,12,10,30,573.0,159.0,0.9,14.0,463.0,720.57,563.57
2016,2,12,10,45,710.0,129.0,0.95,14.5,523.0,839.85,645.42
2016,2,12,11,0,847.0,99.0,1.0,15.0,583.0,946.58,714.24
2016,2,12,11,15,854.0,100.0,1.05,15.0,600.5,972.81,730.03
2016,2,12,11,30,861.0,101.0,1.1,15.0,618.0,995.76,744.93
2016,2,12,11,45,861.5,102.5,1.15,15.0,627.5,1009.39,753.9
2016,2,12,12,0,862.0,104.0,1.2,15.0,637.0,1019.34,760.78
2016,2,12,12,15,688.5,161.5,1.2,15.0,588.0,922.84,696.86
2016,2,12,12,30,515.0,219.0,1.2,15.0,539.0,803.64,615.53
2016,2,12,12,45,683.5,162.5,1.3,15.0,583.0,916.01,696.89
2016,2,12,13,0,852.0,106.0,1.4,15.0,627.0,1004.92,756.53
2016,2,12,13,15,487.0,190.5,1.45,15.0,487.5,729.28,566.64
2016,2,12,13,30,122.0,275.0,1.5,15.0,348.0,423.19,334.7
2016,2,12,13,45,141.5,266.0,1.55,15.0,347.0,428.8,342.28
2016,2,12,14,0,161.0,257.0,1.6,15.0,346.0,433.15,346.83
2016,2,12,14,15,345.0,210.5,1.6,15.0,389.5,557.4,446.77
2016,2,12,14,30,529.0,164.0,1.6,15.0,433.0,670.26,533.89
2016,2,12,14,45,530.0,151.0,1.6,15.0,405.0,635.94,508.43
2016,2,12,15,0,531.0,138.0,1.6,15.0,377.0,599.71,482.53
2016,2,12,15,15,436.0,140.0,1.55,14.5,325.0,507.14,412.06
2016,2,12,15,30,341.0,142.0,1.5,14.0,273.0,406.59,333.87
2016,2,12,15,45,314.0,129.5,1.45,14.0,239.0,358.25,295.4
2016,2,12,16,0,287.0,117.0,1.4,14.0,205.0,312.01,257.35
2016,2,12,16,15,261.0,100.0,1.45,13.5,170.0,263.24,216.93
2016,2,12,16,30,235.0,83.0,1.5,13.0,135.0,216.97,177.3
2016,2,12,16,45,194.0,65.0,1.55,13.0,101.0,165.6,132.2
2016,2,12,17,0,153.0,47.0,1.6,13.0,67.0,118.82,90.4
2016,2,12,17,15,76.5,30.0,1.6,12.5,40.0,66.03,41.04
2016,2,12,17,30,0.0,13.0,1.6,12.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.65,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,12.5,2.0,8.5,26.5,54.37,0.0
2016,2,13,7,30,351.0,25.0,2.0,9.0,53.0,153.1,97.79
2016,2,13,7,45,463.5,33.5,2.0,9.5,97.5,228.14,176.2
2016,2,13,8,0,576.0,42.0,2.0,10.0,142.0,311.82,251.25
2016,2,13,8,15,640.0,47.5,1.85,10.5,189.5,384.47,315.62
2016,2,13,8,30,704.0,53.0,1.7,11.0,237.0,462.91,382.01
2016,2,13,8,45,748.0,56.5,1.6,11.5,284.5,532.45,438.64
2016,2,13,9,0,792.0,60.0,1.5,12.0,332.0,604.63,494.64
2016,2,13,9,15,820.0,63.0,1.5,12.5,376.0,667.25,540.94
2016,2,13,9,30,848.0,66.0,1.5,13.0,420.0,730.08,584.48
2016,2,13,9,45,875.5,65.5,1.5,13.5,460.0,780.55,617.86
2016,2,13,10,0,903.0,65.0,1.5,14.0,500.0,837.08,654.84
2016,2,13,10,15,917.0,66.5,1.45,14.5,533.0,883.52,683.23
2016,2,13,10,30,931.0,68.0,1.4,15.0,566.0,927.64,709.49
2016,2,13,10,45,943.0,68.5,1.4,15.5,592.5,966.03,732.19
2016,2,13,11,0,955.0,69.0,1.4,16.0,619.0,1001.45,752.71
2016,2,13,11,15,961.0,69.5,1.45,16.0,637.5,1027.84,769.47
2016,2,13,11,30,967.0,70.0,1.5,16.0,656.0,1050.58,784.06
2016,2,13,11,45,972.0,69.5,1.6,16.5,666.5,1067.25,794.24
2016,2,13,12,0,977.0,69.0,1.7,17.0,677.0,1079.98,802.04
2016,2,13,12,15,977.5,69.0,1.7,17.0,679.5,1084.78,804.77
2016,2,13,12,30,978.0,69.0,1.7,17.0,682.0,1085.46,805.13
2016,2,13,12,45,969.5,72.5,1.75,17.0,675.0,1077.44,800.94
2016,2,13,13,0,961.0,76.0,1.8,17.0,668.0,1065.41,794.39
2016,2,13,13,15,955.5,75.0,2.0,17.0,653.5,1046.79,785.82
2016,2,13,13,30,950.0,74.0,2.2,17.0,639.0,1024.41,774.53
2016,2,13,13,45,939.5,74.0,2.45,17.0,616.5,994.91,758.7
2016,2,13,14,0,929.0,74.0,2.7,17.0,594.0,962.16,740.16
2016,2,13,14,15,917.0,72.5,2.75,16.5,564.5,923.15,716.42
2016,2,13,14,30,905.0,71.0,2.8,16.0,535.0,881.44,690.45
2016,2,13,14,45,887.0,69.5,2.85,16.0,499.0,832.33,657.46
2016,2,13,15,0,869.0,68.0,2.9,16.0,463.0,781.51,622.7
2016,2,13,15,15,846.0,65.5,2.75,15.5,421.5,731.07,587.57
2016,2,13,15,30,823.0,63.0,2.6,15.0,380.0,672.55,545.65
2016,2,13,15,45,785.5,60.5,2.5,14.5,334.5,604.26,494.07
2016,2,13,16,0,748.0,58.0,2.4,14.0,289.0,537.44,440.99
2016,2,13,16,15,697.5,53.5,2.4,13.5,241.0,463.11,380.21
2016,2,13,16,30,647.0,49.0,2.4,13.0,193.0,392.57,320.02
2016,2,13,16,45,560.5,42.5,2.45,12.5,145.5,311.54,249.41
2016,2,13,17,0,474.0,36.0,2.5,12.0,98.0,237.05,182.4
2016,2,13,17,15,329.0,25.5,2.5,11.5,59.5,149.88,99.51
2016,2,13,17,30,184.0,15.0,2.5,11.0,21.0,59.45,0.0
2016,2,13,17,45,92.0,7.5,2.5,11.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,12.0,2.35,9.5,28.0,57.95,0.0
2016,2,14,7,30,384.0,24.0,2.4,10.0,56.0,159.63,105.0
2016,2,14,7,45,482.5,32.0,2.45,10.5,99.5,230.3,177.77
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,311.92,251.23
2016,2,14,8,15,553.0,55.0,2.35,11.5,176.5,353.12,290.36
2016,2,14,8,30,525.0,70.0,2.2,12.0,210.0,387.31,321.3
2016,2,14,8,45,554.5,78.5,2.05,12.5,250.5,444.73,369.01
2016,2,14,9,0,584.0,87.0,1.9,13.0,291.0,503.91,415.91
2016,2,14,9,15,312.5,128.0,1.9,13.5,239.0,368.0,304.78
2016,2,14,9,30,41.0,169.0,1.9,14.0,187.0,199.28,162.16
2016,2,14,9,45,132.0,191.0,1.95,15.0,254.0,311.66,255.12
2016,2,14,10,0,223.0,213.0,2.0,16.0,321.0,417.14,338.43
2016,2,14,10,15,372.0,196.5,2.1,16.5,391.0,551.14,443.04
2016,2,14,10,30,521.0,180.0,2.2,17.0,461.0,698.05,552.72
2016,2,14,10,45,707.0,129.0,2.3,17.5,529.0,837.35,651.27
2016,2,14,11,0,893.0,78.0,2.4,18.0,597.0,954.43,729.69
2016,2,14,11,15,632.0,167.5,2.4,18.0,540.5,842.73,650.49
2016,2,14,11,30,371.0,257.0,2.4,18.0,484.0,669.13,522.08
2016,2,14,11,45,642.0,169.0,2.4,18.0,569.0,875.24,674.8
2016,2,14,12,0,913.0,81.0,2.4,18.0,654.0,1031.18,778.56
2016,2,14,12,15,915.0,81.5,2.4,18.0,657.0,1037.84,781.09
2016,2,14,12,30,917.0,82.0,2.4,18.0,660.0,1040.64,782.87
2016,2,14,12,45,739.5,141.5,2.45,18.5,605.0,948.66,720.35
2016,2,14,13,0,562.0,201.0,2.5,19.0,550.0,822.93,633.58
2016,2,14,13,15,734.5,140.5,2.5,19.0,587.0,926.21,707.14
2016,2,14,13,30,907.0,80.0,2.5,19.0,624.0,990.54,750.47
2016,2,14,13,45,672.0,147.5,2.5,19.0,543.0,845.52,651.14
2016,2,14,14,0,437.0,215.0,2.5,19.0,462.0,676.9,529.48
2016,2,14,14,15,650.0,146.5,2.5,18.5,493.0,785.78,614.81
2016,2,14,14,30,863.0,78.0,2.5,18.0,524.0,862.77,670.87
2016,2,14,14,45,636.5,123.0,2.5,18.0,440.0,700.74,555.04
2016,2,14,15,0,410.0,168.0,2.5,18.0,356.0,537.37,431.36
2016,2,14,15,15,407.0,152.0,2.45,17.5,325.0,498.22,403.57
2016,2,14,15,30,404.0,136.0,2.4,17.0,294.0,458.11,373.49
2016,2,14,15,45,380.5,124.0,2.35,17.0,258.5,408.2,333.84
2016,2,14,16,0,357.0,112.0,2.3,17.0,223.0,359.72,294.39
2016,2,14,16,15,331.0,96.5,2.25,16.0,186.5,307.74,252.06
2016,2,14,16,30,305.0,81.0,2.2,15.0,150.0,258.06,210.1
2016,2,14,16,45,267.0,64.0,2.2,14.5,114.0,204.04,162.97
2016,2,14,17,0,229.0,47.0,2.2,14.0,78.0,154.26,118.38
2016,2,14,17,15,114.5,32.5,2.25,14.0,48.0,80.88,53.57
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,16.0,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,217.0,12.5,1.7,11.5,31.0,64.49,0.0
2016,2,15,7,30,434.0,25.0,1.7,12.0,62.0,176.3,118.16
2016,2,15,7,45,534.0,32.0,1.75,13.0,108.0,249.29,190.53
2016,2,15,8,0,634.0,39.0,1.8,14.0,154.0,333.58,264.66
2016,2,15,8,15,691.0,43.5,1.85,14.0,202.5,404.75,327.79
2016,2,15,8,30,748.0,48.0,1.9,14.0,251.0,480.94,392.76
2016,2,15,8,45,786.0,51.5,2.0,14.5,298.0,549.11,448.57
2016,2,15,9,0,824.0,55.0,2.1,15.0,345.0,613.98,499.88
2016,2,15,9,15,848.5,57.5,2.15,15.0,388.5,674.37,545.37
2016,2,15,9,30,873.0,60.0,2.2,15.0,432.0,734.65,588.66
2016,2,15,9,45,891.0,61.5,2.25,15.5,470.5,788.02,624.89
2016,2,15,10,0,909.0,63.0,2.3,16.0,509.0,839.98,659.41
2016,2,15,10,15,921.0,64.5,2.3,16.5,541.0,885.0,688.0
2016,2,15,10,30,933.0,66.0,2.3,17.0,573.0,927.55,714.47
2016,2,15,10,45,941.5,66.5,2.3,17.5,598.5,962.84,735.63
2016,2,15,11,0,950.0,67.0,2.3,18.0,624.0,994.96,754.52
2016,2,15,11,15,955.5,68.0,2.3,18.0,642.0,1021.44,771.0
2016,2,15,11,30,961.0,69.0,2.3,18.0,660.0,1044.28,785.15
2016,2,15,11,45,963.5,69.5,2.3,18.0,670.0,1059.68,794.5
2016,2,15,12,0,966.0,70.0,2.3,18.0,680.0,1071.11,801.47
2016,2,15,12,15,966.0,70.0,2.3,18.0,682.0,1075.34,803.92
2016,2,15,12,30,966.0,70.0,2.3,18.0,684.0,1075.49,803.96
2016,2,15,12,45,957.5,73.0,2.3,18.5,677.0,1066.81,796.93
2016,2,15,13,0,949.0,76.0,2.3,19.0,670.0,1054.18,787.58
2016,2,15,13,15,944.5,75.5,2.25,19.0,656.0,1037.27,776.52
2016,2,15,13,30,940.0,75.0,2.2,19.0,642.0,1016.6,763.14
2016,2,15,13,45,931.0,74.5,2.2,19.0,620.0,988.01,745.2
2016,2,15,14,0,922.0,74.0,2.2,19.0,598.0,956.13,725.11
2016,2,15,14,15,911.0,72.5,2.1,19.0,569.0,918.12,699.74
2016,2,15,14,30,900.0,71.0,2.0,19.0,540.0,877.36,672.46
2016,2,15,14,45,883.5,69.5,1.95,19.0,504.5,829.54,640.58
2016,2,15,15,0,867.0,68.0,1.9,19.0,469.0,779.92,607.09
2016,2,15,15,15,845.0,65.5,1.75,18.5,428.5,730.17,573.27
2016,2,15,15,30,823.0,63.0,1.6,18.0,388.0,672.28,532.87
2016,2,15,15,45,791.0,60.0,1.45,18.0,342.5,606.87,483.73
2016,2,15,16,0,759.0,57.0,1.3,18.0,297.0,542.44,433.06
2016,2,15,16,15,712.5,52.5,1.3,17.0,249.5,469.68,376.52
2016,2,15,16,30,666.0,48.0,1.3,16.0,202.0,400.31,319.9
2016,2,15,16,45,593.0,42.0,1.3,15.5,155.0,321.6,252.97
2016,2,15,17,0,520.0,36.0,1.3,15.0,108.0,250.19,189.83
2016,2,15,17,15,384.5,26.0,1.3,15.0,67.5,166.98,113.44
2016,2,15,17,30,249.0,16.0,1.3,15.0,27.0,88.42,0.0
2016,2,15,17,45,124.5,8.0,1.35,15.0,13.5,30.91,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,13.5,1.9,10.5,32.0,73.48,0.0
2016,2,16,7,30,411.0,27.0,1.9,11.0,64.0,174.33,120.11
2016,2,16,7,45,509.5,34.5,1.9,11.5,109.5,242.49,187.09
2016,2,16,8,0,608.0,42.0,1.9,12.0,155.0,325.4,260.74
2016,2,16,8,15,666.0,47.5,1.75,12.5,203.5,396.92,323.37
2016,2,16,8,30,724.0,53.0,1.6,13.0,252.0,473.63,387.4
2016,2,16,8,45,762.0,56.5,1.5,13.5,299.0,540.74,441.23
2016,2,16,9,0,800.0,60.0,1.4,14.0,346.0,609.89,494.02
2016,2,16,9,15,825.5,63.0,1.4,14.5,389.0,671.28,538.69
2016,2,16,9,30,851.0,66.0,1.4,15.0,432.0,732.66,580.54
2016,2,16,9,45,870.5,67.5,1.45,15.5,471.0,779.67,611.53
2016,2,16,10,0,890.0,69.0,1.5,16.0,510.0,832.12,645.9
2016,2,16,10,15,903.0,70.5,1.55,16.5,542.0,877.36,674.6
2016,2,16,10,30,916.0,72.0,1.6,17.0,574.0,920.26,701.38
2016,2,16,10,45,923.5,73.5,1.65,17.5,599.5,955.43,722.69
2016,2,16,11,0,931.0,75.0,1.7,18.0,625.0,987.45,741.85
2016,2,16,11,15,937.0,76.0,1.7,18.0,643.0,1014.04,758.09
2016,2,16,11,30,943.0,77.0,1.7,18.0,661.0,1037.05,772.08
2016,2,16,11,45,944.5,78.0,1.75,18.5,671.0,1051.85,780.15
2016,2,16,12,0,946.0,79.0,1.8,19.0,681.0,1062.73,785.91
2016,2,16,12,15,946.5,79.0,1.8,19.0,683.0,1067.38,788.58
2016,2,16,12,30,947.0,79.0,1.8,19.0,685.0,1068.02,788.93
2016,2,16,12,45,947.0,77.5,1.85,19.0,679.0,1062.26,786.13
2016,2,16,13,0,947.0,76.0,1.9,19.0,673.0,1052.5,780.96
2016,2,16,13,15,942.5,75.5,1.95,19.0,659.0,1035.59,771.29
2016,2,16,13,30,938.0,75.0,2.0,19.0,645.0,1014.91,759.29
2016,2,16,13,45,930.5,74.0,2.05,19.5,623.5,987.11,741.19
2016,2,16,14,0,923.0,73.0,2.1,20.0,602.0,955.96,720.91
2016,2,16,14,15,912.0,72.0,2.1,19.5,573.0,918.49,698.44
2016,2,16,14,30,901.0,71.0,2.1,19.0,544.0,878.27,673.86
2016,2,16,14,45,886.0,69.0,2.1,19.0,508.5,830.98,642.75
2016,2,16,15,0,871.0,67.0,2.1,19.0,473.0,781.75,609.86
2016,2,16,15,15,849.5,64.5,1.95,18.5,432.5,725.4,571.24
2016,2,16,15,30,828.0,62.0,1.8,18.0,392.0,674.34,535.78
2016,2,16,15,45,794.5,59.5,1.7,18.0,346.5,608.28,486.36
2016,2,16,16,0,761.0,57.0,1.6,18.0,301.0,543.33,435.41
2016,2,16,16,15,715.5,52.5,1.5,17.5,253.0,470.97,377.75
2016,2,16,16,30,670.0,48.0,1.4,17.0,205.0,401.91,320.38
2016,2,16,16,45,590.5,42.5,1.35,16.5,157.5,320.67,251.62
2016,2,16,17,0,511.0,37.0,1.3,16.0,110.0,250.59,189.89
2016,2,16,17,15,255.5,33.0,1.25,15.5,69.5,131.65,90.72
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,29.57,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,13.0,6.5,5.34,0.0
2016,2,17,7,30,0.0,13.0,3.6,13.0,13.0,10.69,2.8
2016,2,17,7,45,0.0,22.5,3.5,13.5,22.5,18.54,9.93
2016,2,17,8,0,0.0,32.0,3.4,14.0,32.0,26.41,16.86
2016,2,17,8,15,0.0,42.0,3.5,14.0,42.0,34.71,24.14
2016,2,17,8,30,0.0,52.0,3.6,14.0,52.0,43.03,31.36
2016,2,17,8,45,0.0,62.5,3.7,14.5,62.5,51.78,38.77
2016,2,17,9,0,0.0,73.0,3.8,15.0,73.0,60.78,46.27
2016,2,17,9,15,103.0,130.0,4.0,15.0,175.0,209.1,173.05
2016,2,17,9,30,206.0,187.0,4.2,15.0,277.0,355.99,294.63
2016,2,17,9,45,403.0,163.0,4.45,15.5,358.0,524.3,431.63
2016,2,17,10,0,600.0,139.0,4.7,16.0,439.0,685.96,559.02
2016,2,17,10,15,581.0,156.0,4.75,16.0,461.0,703.81,570.89
2016,2,17,10,30,562.0,173.0,4.8,16.0,483.0,726.51,586.78
2016,2,17,10,45,528.0,194.0,4.9,16.0,496.0,736.4,592.76
2016,2,17,11,0,494.0,215.0,5.0,16.0,509.0,742.06,595.62
2016,2,17,11,15,326.5,257.0,4.95,16.0,453.5,618.05,496.97
2016,2,17,11,30,159.0,299.0,4.9,16.0,398.0,486.54,390.61
2016,2,17,11,45,328.5,267.0,4.9,16.0,476.5,642.09,515.46
2016,2,17,12,0,498.0,235.0,4.9,16.0,555.0,801.34,637.75
2016,2,17,12,15,367.5,270.5,4.9,16.0,507.0,690.32,550.92
2016,2,17,12,30,237.0,306.0,4.9,16.0,459.0,577.74,462.33
2016,2,17,12,45,250.5,301.0,4.9,16.0,461.5,584.45,468.51
2016,2,17,13,0,264.0,296.0,4.9,16.0,464.0,611.84,489.6
2016,2,17,13,15,272.5,287.5,4.9,15.5,458.0,606.63,487.12
2016,2,17,13,30,281.0,279.0,4.9,15.0,452.0,600.0,483.73
2016,2,17,13,45,284.0,268.0,4.95,15.0,437.5,583.7,472.09
2016,2,17,14,0,287.0,257.0,5.0,15.0,423.0,566.14,459.48
2016,2,17,14,15,197.5,248.5,4.9,15.0,360.5,448.26,365.65
2016,2,17,14,30,108.0,240.0,4.8,15.0,298.0,337.55,275.65
2016,2,17,14,45,150.0,224.0,4.75,15.0,298.5,367.99,302.01
2016,2,17,15,0,192.0,208.0,4.7,15.0,299.0,377.5,311.18
2016,2,17,15,15,145.0,190.0,4.65,14.5,255.0,314.17,259.69
2016,2,17,15,30,98.0,172.0,4.6,14.0,211.0,241.62,199.96
2016,2,17,15,45,90.0,153.5,4.55,14.0,186.5,212.72,176.06
2016,2,17,16,0,82.0,135.0,4.5,14.0,162.0,184.66,152.42
2016,2,17,16,15,71.5,114.5,4.45,13.5,135.5,153.66,126.17
2016,2,17,16,30,61.0,94.0,4.4,13.0,109.0,123.84,100.43
2016,2,17,16,45,45.5,73.5,4.4,13.0,83.0,93.01,73.32
2016,2,17,17,0,30.0,53.0,4.4,13.0,57.0,63.86,47.61
2016,2,17,17,15,15.0,34.0,4.4,13.0,36.0,38.25,24.61
2016,2,17,17,30,0.0,15.0,4.4,13.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,4.4,13.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.0,3.95,10.0,29.5,47.63,0.0
2016,2,18,7,30,173.0,42.0,4.0,10.0,59.0,114.95,82.82
2016,2,18,7,45,283.5,55.5,4.1,10.5,102.0,181.47,142.76
2016,2,18,8,0,394.0,69.0,4.2,11.0,145.0,261.65,213.36
2016,2,18,8,15,463.5,78.0,4.25,11.0,191.5,329.46,274.05
2016,2,18,8,30,533.0,87.0,4.3,11.0,238.0,408.47,342.75
2016,2,18,8,45,584.5,93.0,4.35,11.0,285.0,477.63,401.83
2016,2,18,9,0,636.0,99.0,4.4,11.0,332.0,550.48,462.36
2016,2,18,9,15,330.5,134.0,4.4,11.0,256.0,386.17,325.96
2016,2,18,9,30,25.0,169.0,4.4,11.0,180.0,172.19,141.66
2016,2,18,9,45,26.5,183.0,4.45,11.5,196.0,187.33,154.13
2016,2,18,10,0,28.0,197.0,4.5,12.0,212.0,217.95,178.93
2016,2,18,10,15,178.0,217.0,4.45,12.0,316.5,387.66,321.89
2016,2,18,10,30,328.0,237.0,4.4,12.0,421.0,569.95,468.69
2016,2,18,10,45,363.5,241.0,4.4,12.5,452.5,617.35,503.91
2016,2,18,11,0,399.0,245.0,4.4,13.0,484.0,665.27,539.61
2016,2,18,11,15,223.5,258.0,4.35,13.0,392.5,497.38,405.06
2016,2,18,11,30,48.0,271.0,4.3,13.0,301.0,321.45,260.1
2016,2,18,11,45,47.0,276.0,4.3,13.0,306.0,326.41,264.31
2016,2,18,12,0,46.0,281.0,4.3,13.0,311.0,331.34,268.04
2016,2,18,12,15,33.0,262.0,4.25,13.0,283.5,296.04,239.25
2016,2,18,12,30,20.0,243.0,4.2,13.0,256.0,241.06,194.53
2016,2,18,12,45,117.5,273.5,4.2,13.0,348.5,416.61,338.66
2016,2,18,13,0,215.0,304.0,4.2,13.0,441.0,549.75,444.65
2016,2,18,13,15,107.5,189.5,4.1,13.0,258.0,307.56,251.7
2016,2,18,13,30,0.0,75.0,4.0,13.0,75.0,62.33,46.89
2016,2,18,13,45,419.0,91.0,3.95,13.0,334.5,534.86,443.44
2016,2,18,14,0,838.0,107.0,3.9,13.0,594.0,928.54,738.91
2016,2,18,14,15,518.0,175.0,3.8,12.5,471.5,689.93,559.98
2016,2,18,14,30,198.0,243.0,3.7,12.0,349.0,435.83,357.6
2016,2,18,14,45,109.0,211.0,3.6,12.0,269.0,317.81,262.12
2016,2,18,15,0,20.0,179.0,3.5,12.0,189.0,177.87,145.24
2016,2,18,15,15,208.0,162.0,3.35,12.0,248.0,342.76,286.72
2016,2,18,15,30,396.0,145.0,3.2,12.0,307.0,460.66,384.37
2016,2,18,15,45,370.0,134.0,3.05,12.0,271.5,410.45,342.59
2016,2,18,16,0,344.0,123.0,2.9,12.0,236.0,349.8,292.47
2016,2,18,16,15,455.5,94.0,2.7,11.5,219.0,371.19,309.43
2016,2,18,16,30,567.0,65.0,2.5,11.0,202.0,371.57,306.49
2016,2,18,16,45,492.5,56.0,2.3,10.5,156.0,294.26,238.49
2016,2,18,17,0,418.0,47.0,2.1,10.0,110.0,224.86,176.14
2016,2,18,17,15,290.5,34.5,2.05,9.5,70.5,144.3,104.24
2016,2,18,17,30,163.0,22.0,2.0,9.0,31.0,72.69,11.61
2016,2,18,17,45,81.5,11.0,1.95,9.0,15.5,24.87,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,16.0,3.7,8.5,35.0,71.16,11.99
2016,2,19,7,30,360.0,32.0,3.9,9.0,70.0,162.64,118.01
2016,2,19,7,45,447.5,42.0,4.1,9.5,114.0,229.69,181.09
2016,2,19,8,0,535.0,52.0,4.3,10.0,158.0,307.04,251.06
2016,2,19,8,15,594.0,58.5,4.45,10.5,205.0,376.2,313.38
2016,2,19,8,30,653.0,65.0,4.6,11.0,252.0,450.92,378.53
2016,2,19,8,45,683.5,71.5,4.75,11.5,297.0,513.61,431.91
2016,2,19,9,0,714.0,78.0,4.9,12.0,342.0,577.87,484.83
2016,2,19,9,15,742.0,81.5,4.9,12.0,384.5,634.65,530.96
2016,2,19,9,30,770.0,85.0,4.9,12.0,427.0,695.14,577.33
2016,2,19,9,45,523.5,151.5,4.9,12.5,393.0,606.2,502.93
2016,2,19,10,0,277.0,218.0,4.9,13.0,359.0,481.81,397.9
2016,2,19,10,15,273.0,234.0,4.75,13.0,380.0,507.3,417.39
2016,2,19,10,30,269.0,250.0,4.6,13.0,401.0,531.63,435.16
2016,2,19,10,45,135.5,213.5,4.5,13.0,290.0,353.79,290.59
2016,2,19,11,0,2.0,177.0,4.4,13.0,179.0,157.48,126.05
2016,2,19,11,15,1.0,162.0,4.25,12.5,163.0,141.77,113.35
2016,2,19,11,30,0.0,147.0,4.1,12.0,147.0,126.46,100.71
2016,2,19,11,45,33.0,220.0,4.0,12.0,242.0,248.05,201.96
2016,2,19,12,0,66.0,293.0,3.9,12.0,337.0,364.98,296.38
2016,2,19,12,15,52.5,283.5,3.8,12.0,318.5,340.18,275.64
2016,2,19,12,30,39.0,274.0,3.7,12.0,300.0,315.38,255.33
2016,2,19,12,45,19.5,181.0,3.65,12.0,194.0,178.34,144.0
2016,2,19,13,0,0.0,88.0,3.6,12.0,88.0,73.24,56.19
2016,2,19,13,15,49.0,188.5,3.45,11.5,219.0,229.41,188.08
2016,2,19,13,30,98.0,289.0,3.3,11.0,350.0,390.59,319.16
2016,2,19,13,45,49.0,182.0,3.2,11.0,212.5,221.07,181.07
2016,2,19,14,0,0.0,75.0,3.1,11.0,75.0,62.31,47.39
2016,2,19,14,15,0.0,111.0,2.95,11.0,111.0,93.7,74.15
2016,2,19,14,30,0.0,147.0,2.8,11.0,147.0,127.75,102.88
2016,2,19,14,45,0.0,129.0,2.65,11.0,129.0,111.02,88.98
2016,2,19,15,0,0.0,111.0,2.5,11.0,111.0,94.49,75.25
2016,2,19,15,15,0.0,118.5,2.4,10.5,118.5,102.18,82.13
2016,2,19,15,30,0.0,126.0,2.3,10.0,126.0,110.49,89.56
2016,2,19,15,45,0.0,111.5,2.2,10.0,111.5,97.33,78.52
2016,2,19,16,0,0.0,97.0,2.1,10.0,97.0,84.28,67.48
2016,2,19,16,15,0.0,81.5,2.0,9.5,81.5,70.31,55.61
2016,2,19,16,30,0.0,66.0,1.9,9.0,66.0,56.42,43.59
2016,2,19,16,45,0.0,51.0,1.8,9.0,51.0,43.08,31.78
2016,2,19,17,0,0.0,36.0,1.7,9.0,36.0,29.77,19.91
2016,2,19,17,15,0.0,23.0,1.65,8.5,23.0,18.98,10.06
2016,2,19,17,30,0.0,10.0,1.6,8.0,10.0,8.22,0.0
2016,2,19,17,45,0.0,5.0,1.6,8.0,5.0,4.27,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.0,2.15,4.5,32.0,58.27,17.38
2016,2,20,7,30,242.0,38.0,2.1,5.0,64.0,130.51,97.09
2016,2,20,7,45,301.0,53.5,2.1,5.5,103.5,184.79,148.06
2016,2,20,8,0,360.0,69.0,2.1,6.0,143.0,246.23,203.86
2016,2,20,8,15,402.5,82.0,2.05,6.5,184.0,303.44,255.12
2016,2,20,8,30,445.0,95.0,2.0,7.0,225.0,364.96,308.35
2016,2,20,8,45,485.0,101.5,2.0,8.0,265.0,421.57,355.41
2016,2,20,9,0,525.0,108.0,2.0,9.0,305.0,481.27,403.25
2016,2,20,9,15,558.5,114.5,1.9,9.0,346.0,546.25,454.45
2016,2,20,9,30,592.0,121.0,1.8,9.0,387.0,606.55,500.52
2016,2,20,9,45,583.5,136.0,1.75,9.5,416.5,643.58,526.26
2016,2,20,10,0,575.0,151.0,1.7,10.0,446.0,670.44,544.04
2016,2,20,10,15,721.5,124.0,1.6,10.0,518.0,798.49,636.32
2016,2,20,10,30,868.0,97.0,1.5,10.0,590.0,918.23,716.96
2016,2,20,10,45,870.5,101.5,1.4,10.5,614.0,951.68,734.37
2016,2,20,11,0,873.0,106.0,1.3,11.0,638.0,981.8,750.22
2016,2,20,11,15,738.0,150.0,1.15,11.0,608.5,927.19,709.56
2016,2,20,11,30,603.0,194.0,1.0,11.0,579.0,854.43,657.61
2016,2,20,11,45,472.0,242.0,0.9,11.5,546.0,777.59,599.32
2016,2,20,12,0,341.0,290.0,0.8,12.0,513.0,683.24,528.09
2016,2,20,12,15,355.5,287.0,0.75,12.0,520.5,696.04,538.0
2016,2,20,12,30,370.0,284.0,0.7,12.0,528.0,707.28,545.45
2016,2,20,12,45,399.5,273.5,0.7,12.5,534.5,723.17,556.42
2016,2,20,13,0,429.0,263.0,0.7,13.0,541.0,757.24,579.39
2016,2,20,13,15,669.5,177.5,0.7,13.0,601.5,903.41,682.96
2016,2,20,13,30,910.0,92.0,0.7,13.0,662.0,1009.02,750.38
2016,2,20,13,45,903.5,90.5,0.75,13.0,640.0,981.96,733.1
2016,2,20,14,0,897.0,89.0,0.8,13.0,618.0,951.57,715.73
2016,2,20,14,15,886.0,87.5,0.85,13.0,589.0,913.99,693.41
2016,2,20,14,30,875.0,86.0,0.9,13.0,560.0,882.62,675.06
2016,2,20,14,45,862.5,82.5,0.95,13.0,525.0,835.57,645.57
2016,2,20,15,0,850.0,79.0,1.0,13.0,490.0,786.42,614.17
2016,2,20,15,15,828.5,76.0,1.0,12.5,449.0,729.3,576.74
2016,2,20,15,30,807.0,73.0,1.0,12.0,408.0,671.45,537.8
2016,2,20,15,45,781.0,68.5,1.05,12.0,363.0,608.52,491.64
2016,2,20,16,0,755.0,64.0,1.1,12.0,318.0,546.03,443.57
2016,2,20,16,15,711.0,59.0,1.15,11.5,269.5,473.91,386.57
2016,2,20,16,30,667.0,54.0,1.2,11.0,221.0,404.94,329.4
2016,2,20,16,45,600.0,47.0,1.3,10.5,173.0,327.51,263.14
2016,2,20,17,0,533.0,40.0,1.4,10.0,125.0,259.62,202.36
2016,2,20,17,15,411.5,30.5,1.45,9.5,81.5,177.22,128.86
2016,2,20,17,30,290.0,21.0,1.5,9.0,38.0,104.93,39.94
2016,2,20,17,45,145.0,10.5,1.6,9.0,19.0,36.13,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.0,16.5,1.85,6.5,41.5,83.28,34.14
2016,2,21,7,30,446.0,33.0,1.9,7.0,83.0,189.93,140.46
2016,2,21,7,45,539.0,40.5,1.95,8.0,131.0,261.72,206.71
2016,2,21,8,0,632.0,48.0,2.0,9.0,179.0,341.71,277.97
2016,2,21,8,15,687.0,53.5,2.0,9.5,229.0,413.57,341.39
2016,2,21,8,30,742.0,59.0,2.0,10.0,279.0,490.2,406.21
2016,2,21,8,45,781.0,62.0,2.0,10.5,328.0,558.72,462.1
2016,2,21,9,0,820.0,65.0,2.0,11.0,377.0,629.26,517.31
2016,2,21,9,15,845.0,68.0,1.95,11.0,421.5,691.59,564.13
2016,2,21,9,30,870.0,71.0,1.9,11.0,466.0,753.78,608.02
2016,2,21,9,45,889.5,73.0,1.9,11.5,506.0,802.47,640.3
2016,2,21,10,0,909.0,75.0,1.9,12.0,546.0,856.51,675.82
2016,2,21,10,15,921.5,76.5,1.85,12.0,579.0,902.17,705.4
2016,2,21,10,30,934.0,78.0,1.8,12.0,612.0,945.35,732.86
2016,2,21,10,45,943.0,79.0,1.75,12.5,638.5,981.91,754.05
2016,2,21,11,0,952.0,80.0,1.7,13.0,665.0,1015.28,772.85
2016,2,21,11,15,957.5,81.0,1.65,13.0,683.0,1041.85,788.4
2016,2,21,11,30,963.0,82.0,1.6,13.0,701.0,1064.71,801.53
2016,2,21,11,45,965.5,82.5,1.6,13.5,711.5,1080.1,809.23
2016,2,21,12,0,968.0,83.0,1.6,14.0,722.0,1091.47,814.53
2016,2,21,12,15,968.5,83.0,1.65,14.0,724.0,1096.12,818.07
2016,2,21,12,30,969.0,83.0,1.7,14.0,726.0,1096.64,819.21
2016,2,21,12,45,965.5,83.0,1.8,14.5,719.0,1088.97,814.55
2016,2,21,13,0,962.0,83.0,1.9,15.0,712.0,1077.25,807.43
2016,2,21,13,15,957.5,82.5,1.95,15.0,697.5,1059.94,797.5
2016,2,21,13,30,953.0,82.0,2.0,15.0,683.0,1038.78,785.15
2016,2,21,13,45,942.5,82.0,2.15,15.0,660.0,1008.78,768.19
2016,2,21,14,0,932.0,82.0,2.3,15.0,637.0,975.48,748.76
2016,2,21,14,15,920.5,80.5,2.4,14.5,607.0,936.39,725.81
2016,2,21,14,30,909.0,79.0,2.5,14.0,577.0,894.52,700.49
2016,2,21,14,45,891.0,78.0,2.6,14.0,540.0,845.34,668.13
2016,2,21,15,0,873.0,77.0,2.7,14.0,503.0,801.82,639.3
2016,2,21,15,15,739.5,92.0,2.7,13.5,432.0,684.29,555.05
2016,2,21,15,30,606.0,107.0,2.7,13.0,361.0,571.75,469.81
2016,2,21,15,45,686.0,85.5,2.7,13.0,343.0,568.35,468.26
2016,2,21,16,0,766.0,64.0,2.7,13.0,325.0,552.08,454.72
2016,2,21,16,15,720.5,59.5,2.7,12.0,276.0,479.07,395.63
2016,2,21,16,30,675.0,55.0,2.7,11.0,227.0,409.33,336.9
2016,2,21,16,45,605.0,48.5,2.7,10.5,177.5,333.09,270.03
2016,2,21,17,0,535.0,42.0,2.7,10.0,128.0,261.83,205.56
2016,2,21,17,15,412.5,32.0,2.65,9.5,84.5,178.44,130.89
2016,2,21,17,30,290.0,22.0,2.6,9.0,41.0,106.11,47.69
2016,2,21,17,45,145.0,11.0,2.6,9.0,20.5,36.36,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
