Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,2,22,7,15,242.5,22.5,1.85,7.5,50.5,95.17,46.64
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,197.95,146.28
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,268.95,211.73
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,349.22,283.08
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,420.46,345.73
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,496.2,409.51
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,563.09,464.01
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,631.45,517.53
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,693.07,563.98
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,747.83,602.76
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,801.64,639.36
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,853.85,674.1
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,899.47,703.13
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,942.59,730.01
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,979.4,752.22
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,1012.97,772.08
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,1039.44,787.92
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,1062.22,801.34
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,1077.54,809.11
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,1088.86,814.46
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,1093.97,817.47
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,1094.97,818.05
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,1088.09,814.44
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,1077.17,808.4
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1060.26,797.93
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1039.48,785.07
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,929.65,712.02
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,803.49,626.1
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,789.65,617.67
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,771.01,604.82
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,740.77,584.1
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,706.72,560.6
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,703.68,559.98
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,696.15,555.71
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,630.0,506.12
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,564.6,455.45
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,491.55,398.62
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,421.49,341.39
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,341.13,272.9
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,270.69,210.31
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,187.04,136.61
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,114.84,57.48
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,39.51,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,11.1,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,83.04,45.07
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,170.49,127.33
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,235.57,186.73
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,309.85,252.83
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,374.34,310.32
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,443.2,369.68
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,507.95,423.41
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,573.69,476.26
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,667.59,548.09
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,766.43,618.77
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,814.64,650.32
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,868.09,685.44
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,914.3,713.07
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,957.94,738.12
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,994.29,758.22
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,1027.37,775.78
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,1053.58,789.38
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,1076.03,800.52
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,1090.65,806.64
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,1101.2,810.33
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,1105.29,810.59
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,1105.22,808.39
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,1096.64,801.67
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,1084.02,792.7
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1066.14,780.04
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1044.44,765.14
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,1014.73,746.36
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,981.68,725.57
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,942.37,700.72
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,900.25,673.97
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,859.75,648.13
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,808.49,614.73
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,718.31,554.96
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,631.24,495.76
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,566.63,447.95
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,502.24,398.63
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,435.16,347.32
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,371.18,296.0
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,295.06,233.18
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,226.84,174.76
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,155.29,112.95
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,93.38,49.81
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,31.43,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,27.9,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,98.79,57.62
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,175.69,131.13
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,243.91,192.55
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,322.38,261.66
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,391.4,321.43
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,465.51,382.9
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,533.17,437.13
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,600.98,489.43
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,661.48,533.32
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,722.02,573.62
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,777.1,609.8
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,831.13,644.42
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,876.54,671.64
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,919.61,696.76
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,945.62,711.0
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,978.19,729.7
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,1003.56,743.9
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,1025.43,755.88
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,1040.14,763.0
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,1051.04,767.9
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,1055.37,769.19
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,1055.78,768.26
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,1048.22,762.54
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,1036.83,754.69
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,1019.0,743.0
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,997.56,729.24
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,970.72,713.3
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,940.62,695.32
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,911.79,678.14
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,870.13,652.37
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,821.92,622.05
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,771.94,590.1
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,715.6,554.12
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,658.59,516.63
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,593.58,469.29
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,529.62,421.04
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,461.04,368.71
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,393.43,314.49
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,317.84,251.51
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,249.33,192.05
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,171.75,124.93
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,106.06,59.86
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,35.75,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,27.92,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,97.18,59.52
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,169.32,125.98
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,234.34,183.74
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,308.43,248.08
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,376.19,306.11
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,449.11,366.13
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,513.35,416.75
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,579.71,466.98
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,639.15,510.19
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,698.96,551.56
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,709.78,555.13
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,712.38,553.5
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,708.59,548.7
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,706.38,544.67
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,755.67,578.92
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,804.73,611.83
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,770.29,583.75
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,709.85,539.13
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,720.76,545.4
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,729.93,549.6
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,909.07,673.45
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,1047.8,757.9
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,914.26,668.92
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,741.5,550.97
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,895.74,659.18
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,990.33,716.46
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,973.21,703.8
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,941.6,683.98
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,904.01,661.61
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,863.77,637.39
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,814.21,606.74
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,763.16,574.68
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,707.03,541.04
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,650.27,505.19
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,588.18,461.96
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,524.35,415.29
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,453.72,361.84
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,386.53,308.43
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,314.13,248.11
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,247.93,190.65
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,171.22,124.51
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,106.85,62.8
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,35.95,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.1,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,51.36,31.65
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,100.48,75.42
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,141.79,112.22
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,186.77,151.75
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,230.12,189.53
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,275.63,228.2
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,318.29,263.33
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,362.78,299.07
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,445.46,365.02
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,552.76,447.16
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,500.03,402.79
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,435.2,349.41
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,609.63,485.38
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,770.81,604.06
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,762.99,593.61
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,757.24,586.22
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,795.57,613.47
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,832.59,639.11
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,815.57,625.53
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,794.57,609.76
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,934.66,710.92
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,1053.14,788.81
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,1047.19,785.01
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,1037.34,780.29
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,1018.89,769.31
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,996.84,756.06
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,883.67,680.86
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,756.98,592.56
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,819.22,642.28
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,854.31,669.5
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,808.32,638.39
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,760.35,606.0
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,703.36,566.77
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,645.86,525.91
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,583.6,477.72
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,524.29,430.26
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,454.76,373.42
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,388.55,317.36
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,314.88,253.63
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,247.95,193.91
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,171.4,126.64
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,108.04,66.41
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,36.1,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,20.99,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,101.75,66.8
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,200.31,150.2
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,268.46,211.65
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,345.67,279.61
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,412.58,338.02
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,485.72,399.18
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,551.05,451.38
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,617.95,502.71
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,678.06,545.76
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,737.93,585.37
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,791.24,618.92
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,834.83,644.69
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,879.17,672.32
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,921.12,697.82
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,956.68,717.4
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,989.15,734.71
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,944.64,704.42
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,861.62,649.39
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,977.6,726.37
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,1061.42,777.57
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,1066.19,779.11
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,1066.98,779.54
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,953.53,707.03
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,806.08,607.75
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,922.64,691.33
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,1000.03,740.78
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,974.71,725.03
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,956.24,715.24
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,810.76,618.9
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,658.17,511.24
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,735.19,572.35
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,781.48,605.29
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,725.65,567.91
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,668.99,530.13
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,606.52,484.95
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,544.3,438.13
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,473.98,383.24
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,406.55,328.12
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,334.77,267.16
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,266.99,207.36
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,188.27,138.56
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,122.95,77.11
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,41.47,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.27,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,8.23,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,21.22,11.38
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,34.93,24.09
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,52.08,39.25
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,69.21,54.22
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,87.62,70.16
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,106.41,86.19
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,123.93,100.79
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,141.99,115.62
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,190.74,156.28
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,231.64,189.79
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,274.61,224.24
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,319.44,259.52
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,401.71,324.62
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,470.47,377.74
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,487.64,388.93
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,504.07,399.83
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,633.24,498.61
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,765.09,594.78
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,778.7,602.15
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,790.21,609.28
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,727.71,563.88
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,683.65,531.24
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,600.99,470.48
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,540.45,424.69
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,788.78,615.55
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,984.99,751.89
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,779.52,606.92
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,567.6,447.63
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,723.61,571.26
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,845.15,659.28
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,641.83,510.5
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,428.75,345.67
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,492.11,400.1
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,541.19,440.48
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,407.92,334.02
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,268.87,220.94
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,229.93,189.25
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,192.93,158.03
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,154.64,125.02
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,118.3,93.04
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,80.58,59.95
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,46.6,29.13
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,20.24,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,20.6,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,63.64,9.9
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,127.85,87.77
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,204.29,154.97
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,274.25,217.72
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,352.32,286.3
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,421.55,345.82
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,494.81,406.09
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,560.64,457.54
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,627.98,507.89
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,688.05,551.29
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,747.75,591.56
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,798.56,624.5
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,847.28,655.38
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,883.07,677.45
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,924.61,703.25
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,959.57,722.87
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,991.4,740.2
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,1016.29,755.14
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,1037.59,767.89
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,1055.18,776.94
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,1068.98,783.68
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,1073.65,785.31
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,1074.28,784.64
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,1069.08,780.07
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,1059.83,773.2
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,1042.78,762.07
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,1021.92,748.75
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,908.19,675.31
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,769.75,582.91
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,844.23,635.78
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,880.08,658.12
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,830.19,623.67
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,786.15,594.14
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,729.19,556.76
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,671.43,518.12
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,605.73,470.02
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,541.06,421.36
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,471.06,368.36
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,405.94,316.87
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,328.58,254.36
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,258.64,195.7
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,182.17,131.24
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,118.46,75.82
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,48.4,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,19.51,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,60.65,17.45
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,117.95,81.63
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,184.71,140.15
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,246.86,195.4
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,316.66,256.0
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,380.21,310.44
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,448.37,366.73
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,498.75,407.02
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,547.55,444.62
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,525.07,425.59
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,479.33,388.11
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,677.18,542.35
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,856.67,669.34
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,900.88,697.63
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,942.47,725.16
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,978.71,747.51
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,1011.74,767.57
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,1036.83,783.21
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,1058.17,796.48
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,1074.44,806.52
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,1086.73,814.11
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,1090.43,815.66
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,1089.97,814.74
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,1083.33,810.58
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1072.59,803.95
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1054.73,794.29
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1033.0,782.18
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,1004.41,764.06
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,972.31,743.61
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,933.9,718.29
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,892.61,690.9
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,844.61,659.0
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,794.51,625.23
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,737.57,586.7
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,679.69,546.69
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,621.06,502.48
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,557.27,452.38
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,487.01,395.54
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,419.39,338.82
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,343.66,273.94
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,274.11,212.32
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,198.42,145.8
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,133.63,87.44
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,53.59,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,24.47,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,76.3,29.53
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,139.07,95.52
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,214.51,160.92
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,218.7,172.86
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,198.73,161.03
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,240.04,196.46
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,283.08,232.01
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,448.98,365.81
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,622.26,498.47
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,681.89,540.71
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,741.17,581.18
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,792.56,615.32
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,834.07,642.2
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,878.41,671.43
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,920.3,698.72
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,954.36,719.99
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,985.21,739.13
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,938.18,707.96
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,852.21,649.53
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,862.1,656.45
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,869.22,660.5
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,984.2,741.38
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,1063.58,794.66
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,777.22,598.72
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,417.21,326.06
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,407.85,320.82
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,398.42,313.8
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,495.95,391.55
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,587.01,462.16
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,418.92,333.5
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,260.58,207.8
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,250.66,200.94
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,240.57,193.41
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,228.11,184.29
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,215.32,174.77
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,188.15,153.02
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,161.82,131.65
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,137.19,111.34
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,107.12,86.1
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,85.33,67.4
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,64.3,49.15
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,44.62,31.99
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,25.35,14.97
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,12.38,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,18.53,6.12
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,46.37,31.91
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,81.64,62.41
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,113.21,90.23
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,146.62,119.27
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,179.3,147.37
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,213.26,175.9
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,244.17,200.81
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,275.43,225.31
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,241.63,196.78
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,215.46,174.16
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,248.0,199.94
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,281.57,225.85
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,296.41,236.84
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,311.21,247.85
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,297.92,236.78
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,284.11,225.45
