Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,299.9,237.86
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,315.81,250.21
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,320.91,253.68
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,325.95,257.18
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,339.5,267.99
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,353.0,278.72
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,363.33,286.77
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,373.46,294.68
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,366.12,288.95
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,358.64,283.26
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,341.12,269.93
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,323.73,256.73
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,347.56,276.7
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,369.39,294.73
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,379.06,302.94
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,369.91,296.87
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,286.53,231.04
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,222.57,179.66
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,152.73,122.94
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,82.28,64.33
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,70.44,54.76
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,58.68,44.93
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,46.99,34.88
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,35.56,24.91
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,25.18,15.78
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,14.83,6.53
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,7.4,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,10.7,1.72
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,21.88,12.65
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,33.09,22.67
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,46.1,34.07
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,59.17,45.34
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,72.78,56.97
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,86.47,68.48
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,93.18,73.82
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,100.0,79.17
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,110.16,87.24
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,120.4,95.28
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,119.51,94.12
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,118.75,93.11
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,132.81,104.4
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,147.02,115.74
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,118.77,92.58
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,91.44,70.14
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,96.74,74.58
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,102.06,79.01
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,59.1,43.59
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,17.43,8.94
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,52.0,37.75
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,87.09,66.7
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,54.92,40.13
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,23.24,13.8
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,22.82,13.47
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,22.4,13.14
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,82.69,63.37
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,147.81,116.87
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,159.67,126.94
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,171.66,137.25
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,194.88,156.9
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,231.68,187.4
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,175.39,141.67
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,135.01,108.53
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,86.91,68.52
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,42.19,30.66
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,36.36,25.75
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,30.55,20.77
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,24.32,15.37
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,18.11,9.93
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,12.74,5.17
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,7.39,0.4
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,3.69,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.28,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,4.92,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,7.39,0.65
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,10.27,3.19
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,13.16,5.7
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,16.47,8.55
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,19.79,11.38
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,55.12,41.52
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,92.48,72.97
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,79.94,62.18
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,68.11,52.06
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,64.79,49.04
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,61.47,46.04
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,125.13,98.93
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,193.07,154.38
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,151.4,119.75
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,110.99,86.22
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,132.34,103.67
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,154.04,121.27
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,154.96,121.69
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,155.88,122.15
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,159.63,125.42
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,163.4,128.73
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,134.65,105.35
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,106.5,82.35
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,104.27,80.78
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,102.05,79.19
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,76.21,57.93
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,51.52,37.49
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,54.0,39.64
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,56.48,41.79
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,37.29,25.78
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,18.19,9.73
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,19.42,10.84
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,20.65,11.96
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,12.37,4.93
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.12,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,3.7,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,23.53,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,70.42,42.35
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,125.07,90.49
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,194.83,150.76
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,263.16,211.36
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,338.82,277.49
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,406.31,336.29
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,478.37,397.29
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,542.98,449.92
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,609.45,502.41
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,553.28,455.73
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,468.19,385.07
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,644.87,526.97
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,832.28,666.81
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,871.92,693.0
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,914.36,722.09
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,730.27,583.15
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,489.71,391.97
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,272.07,220.52
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,77.52,59.17
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,428.28,350.03
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,754.95,599.9
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,730.1,578.54
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,703.4,558.1
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,560.49,448.23
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,419.01,336.08
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,409.84,329.67
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,400.48,322.69
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,380.25,307.15
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,360.08,291.61
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,384.11,313.15
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,422.63,345.92
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,309.2,253.76
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,204.77,167.09
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,165.83,134.93
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,128.42,103.62
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,94.36,75.15
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,61.38,47.22
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,52.61,39.9
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,43.86,32.46
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,35.12,24.87
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,26.4,17.2
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,18.95,10.6
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,11.51,3.96
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,5.74,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,21.09,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,63.63,38.93
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,105.92,77.82
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,154.75,121.64
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,193.7,157.84
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,242.52,201.91
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,289.43,243.54
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,338.48,285.99
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,343.37,289.26
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,327.05,274.21
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,281.85,235.17
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,201.81,166.37
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,272.41,224.98
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,333.04,274.02
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,300.61,246.29
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,249.16,203.2
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,252.89,206.02
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,256.55,208.68
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,309.34,251.45
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,344.28,279.43
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,428.62,347.5
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,535.79,431.34
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,506.36,407.37
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,454.5,366.61
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,442.28,357.25
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,429.83,347.59
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,497.61,402.54
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,541.89,438.59
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,626.34,507.33
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,683.89,554.67
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,610.03,496.55
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,539.27,440.66
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,553.35,454.66
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,576.2,474.48
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,614.41,507.13
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,643.91,531.76
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,584.26,483.96
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,524.62,435.38
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,455.19,377.98
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,389.02,321.51
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,319.12,259.93
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,254.6,201.57
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,181.37,136.97
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,118.63,82.04
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,50.1,22.21
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,38.23,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,100.57,62.23
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,161.11,116.25
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,235.27,181.78
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,300.07,240.77
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,370.35,302.69
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,424.91,350.71
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,480.62,397.86
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,553.71,455.93
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,628.57,512.98
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,683.57,554.8
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,740.86,596.2
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,728.33,584.02
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,690.67,552.75
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,735.43,585.52
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,779.3,616.37
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,748.43,590.31
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,691.05,545.8
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,487.26,390.06
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,257.41,205.93
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,301.8,242.13
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,327.51,262.28
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,393.02,314.41
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,458.93,365.72
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,344.73,276.16
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,217.3,174.05
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,320.56,258.47
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,408.13,327.88
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,343.45,276.57
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,280.58,226.48
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,225.1,182.32
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,188.64,152.94
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,190.75,155.15
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,192.71,157.14
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,193.65,158.77
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,205.31,169.2
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,120.63,98.31
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,53.03,40.51
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,45.94,34.54
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,38.86,28.43
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,31.79,22.25
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,24.74,15.99
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,18.12,10.07
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,11.51,4.12
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,6.57,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,35.37,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,92.83,58.74
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,149.99,108.73
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,220.29,170.69
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,283.02,227.46
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,351.83,288.07
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,265.0,220.37
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,111.13,89.98
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,111.14,89.81
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,111.4,89.59
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,195.76,160.64
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,278.27,228.26
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,244.63,199.09
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,195.87,157.92
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,263.88,212.9
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,320.58,257.35
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,341.58,272.88
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,362.77,288.59
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,272.55,217.07
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,171.4,135.49
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,270.53,215.21
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,359.95,284.6
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,276.56,218.82
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,181.77,143.21
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,219.59,173.64
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,258.08,203.93
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,208.94,164.83
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,161.11,126.53
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,219.8,174.44
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,298.47,237.17
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,234.32,186.21
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,190.32,151.05
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,178.68,142.01
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,167.21,133.01
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,178.52,143.18
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,200.26,161.77
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,121.21,96.7
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,58.04,43.76
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,50.11,37.27
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,42.19,30.65
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,34.7,24.29
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,27.23,17.83
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,19.77,11.28
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,12.34,4.69
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,6.98,0.0
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,11.96,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,24.22,14.06
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,43.36,30.99
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,63.06,48.29
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,84.84,67.1
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,113.3,91.38
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,137.18,111.66
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,161.95,132.45
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,227.29,187.19
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,310.9,255.87
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,205.69,168.3
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,101.45,79.74
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,140.06,111.56
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,179.89,143.74
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,138.48,109.47
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,98.43,76.28
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,120.73,94.53
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,143.4,112.89
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,135.15,105.99
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,126.96,99.21
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,128.3,100.06
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,129.66,100.92
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,137.45,107.46
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,145.29,114.05
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,95.98,73.86
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,49.1,35.25
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,79.25,60.23
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,110.83,86.2
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,92.27,71.03
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,74.11,56.16
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,50.68,36.81
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,27.35,17.37
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,22.77,13.57
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,18.2,9.76
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,22.33,13.33
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,26.45,16.94
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,27.68,18.05
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,28.91,19.17
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,24.75,15.71
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,20.61,12.2
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,16.88,8.97
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,13.16,5.71
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,9.45,2.45
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,7.8,1.0
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,11.51,4.3
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,14.81,7.23
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,18.12,10.13
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,21.85,13.36
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,25.59,16.55
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,58.05,44.44
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,91.97,73.22
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,83.72,65.97
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,75.71,59.0
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,97.23,77.01
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,119.1,95.16
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,133.02,106.56
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,147.11,118.06
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,143.38,114.51
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,139.68,111.06
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,77.6,59.54
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,19.1,10.48
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,98.06,76.7
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,182.53,146.02
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,110.43,86.7
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,42.44,30.06
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,408.08,334.44
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,754.11,597.92
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,412.14,335.21
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,56.59,41.86
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,106.02,83.44
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,158.14,126.73
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,374.7,309.09
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,572.01,469.09
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,437.65,360.6
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,314.13,258.93
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,151.27,124.28
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,6.6,0.05
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,37.64,26.97
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,69.17,54.27
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,60.16,46.72
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,51.36,39.26
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,41.78,30.92
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,32.21,22.49
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,23.92,15.11
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,15.64,7.69
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,9.04,1.28
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,6.57,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,13.17,5.35
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,22.68,13.9
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,32.22,22.44
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,42.62,31.64
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,53.08,40.78
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,63.81,50.03
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,74.6,59.22
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,162.29,134.54
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,253.09,210.71
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,337.45,281.07
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,415.83,345.51
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,261.07,216.58
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,84.37,65.86
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,120.69,96.33
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,158.06,127.22
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,213.39,172.96
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,270.53,219.57
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,227.99,184.45
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,186.07,149.77
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,193.19,155.35
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,200.33,160.88
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,200.82,161.22
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,201.28,161.58
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,118.04,93.16
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,39.93,27.96
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,61.63,46.21
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,83.57,64.58
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,59.92,44.86
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,36.54,25.26
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,63.21,47.81
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,90.49,70.8
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,53.56,39.84
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,17.37,9.18
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,61.85,47.14
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,108.96,87.12
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,102.97,82.28
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,97.05,77.52
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,83.87,66.64
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,70.78,55.67
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,57.78,44.5
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,44.87,33.24
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,32.66,22.46
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,20.62,11.78
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,11.93,3.58
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.41,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.46,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,4.52,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,5.75,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,6.99,0.41
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,8.24,1.47
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,34.73,24.27
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,61.41,46.94
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,53.08,39.71
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,44.77,32.54
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,75.7,58.58
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,108.2,85.63
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,140.99,112.77
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,174.6,140.34
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,133.73,106.36
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,94.02,73.24
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,109.89,86.36
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,125.94,99.54
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,144.23,114.44
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,162.74,129.41
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,154.42,122.53
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,146.12,115.71
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,141.02,111.52
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,135.93,107.36
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,141.39,111.93
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,146.86,116.53
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,145.48,115.49
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,144.14,114.52
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,103.68,81.27
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,64.86,49.04
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,69.02,52.67
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,73.17,56.29
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,93.34,73.54
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,114.35,91.58
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,86.17,68.03
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,58.88,45.0
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,51.36,38.69
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,43.85,32.32
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,35.95,25.51
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,28.06,18.63
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,20.6,12.05
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,13.16,5.46
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,7.8,0.45
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
