Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.68,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,37.4,17.92
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,75.62,52.12
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,119.7,90.19
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,171.31,135.62
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,221.58,180.2
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,276.53,227.99
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,339.32,281.63
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,398.92,331.7
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,454.86,376.93
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,512.58,422.33
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,523.7,429.13
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,512.62,418.58
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,502.02,408.09
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,468.13,379.43
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,485.19,391.9
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,501.03,403.03
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,494.84,396.09
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,486.69,387.81
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,443.86,354.07
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,419.39,334.27
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,341.76,272.55
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,246.92,196.47
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,440.62,351.46
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,597.21,471.0
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,455.2,361.11
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,275.14,219.02
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,688.47,550.38
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,1006.37,777.76
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,976.36,755.61
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,943.19,734.57
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,707.16,563.16
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,458.21,368.27
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,636.95,515.0
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,764.0,615.0
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,706.39,572.85
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,648.35,529.67
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,583.9,479.36
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,520.75,428.61
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,452.04,372.42
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,386.5,317.02
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,315.43,255.61
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,250.63,198.15
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,178.73,135.07
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,121.05,84.99
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,65.18,38.85
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,20.97,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,7.9,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,12.89,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,56.48,28.37
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,115.8,77.49
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,174.86,128.93
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,245.27,191.19
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,311.87,250.59
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,385.36,314.15
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,451.46,370.01
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,519.21,425.08
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,582.6,473.88
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,646.97,521.42
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,705.01,562.88
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,762.29,600.66
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,813.97,633.47
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,855.72,658.67
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,898.1,685.86
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,937.81,710.95
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,971.64,730.6
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,1002.25,748.02
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,1026.09,762.39
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,1046.21,774.49
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,1060.38,783.79
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,1070.6,790.78
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,1073.76,793.44
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,1072.86,793.73
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,1066.6,789.3
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,1056.26,782.42
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,1038.69,772.46
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,1017.29,760.11
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,989.25,743.39
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,957.75,724.33
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,919.75,702.03
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,878.85,677.43
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,831.47,646.63
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,781.99,613.87
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,732.83,580.38
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,675.84,539.48
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,613.48,492.58
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,551.26,444.15
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,483.27,389.99
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,417.37,335.37
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,346.19,274.59
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,280.32,216.31
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,208.87,153.62
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,146.94,99.26
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,82.02,46.36
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,32.91,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,9.0,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,17.38,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,64.03,32.84
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,125.63,82.72
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,186.05,135.08
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,257.21,197.36
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,323.79,256.09
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,395.45,317.29
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,461.82,372.64
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,530.71,427.95
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,593.95,477.47
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,657.78,525.91
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,715.56,566.81
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,765.89,599.64
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,816.57,632.69
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,865.33,663.84
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,907.8,690.91
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,947.51,715.92
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,980.86,735.93
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,1010.85,753.7
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,1034.38,767.91
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,1054.12,779.79
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,1067.34,786.14
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,1076.54,790.11
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,1078.63,791.21
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,1076.62,789.96
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,1070.17,785.44
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,1059.59,778.46
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,1040.83,767.07
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,1018.25,753.37
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,989.99,736.05
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,958.24,716.47
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,919.53,692.18
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,877.93,665.8
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,830.69,635.28
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,781.3,602.88
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,726.21,566.55
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,675.01,531.39
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,612.54,484.96
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,550.25,437.15
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,482.73,384.11
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,417.15,330.52
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,346.44,270.98
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,280.37,213.36
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,209.85,152.24
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,148.24,98.72
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,83.93,46.89
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,34.87,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,9.01,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.97,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,22.68,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,71.53,37.13
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,135.05,88.13
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,196.87,142.3
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,268.58,205.91
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,335.35,265.73
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,407.2,328.03
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,474.34,384.34
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,543.77,440.08
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,607.76,489.33
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,672.04,536.72
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,724.86,573.18
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,781.44,609.78
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,832.44,641.86
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,881.33,671.79
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,923.77,698.05
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,963.29,722.05
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,996.29,740.11
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,1025.79,755.73
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,1049.11,767.84
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,1068.55,777.41
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,1081.99,782.71
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,1091.32,785.57
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,1093.89,784.81
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,1092.27,781.62
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,1083.95,774.15
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,1071.51,764.41
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,1053.0,751.45
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,1030.59,736.28
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,1001.49,717.12
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,968.88,695.95
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,930.18,673.22
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,888.52,648.46
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,840.34,619.18
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,789.99,588.09
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,734.33,553.62
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,677.47,516.58
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,619.7,476.63
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,557.01,431.33
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,488.51,379.95
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,421.98,327.64
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,350.8,269.48
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,284.18,212.77
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,212.55,151.84
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,149.81,98.22
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,85.48,47.25
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,36.53,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,9.28,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,6.89,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,26.8,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,72.55,39.34
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,134.67,89.11
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,196.04,142.89
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,267.56,206.35
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,262.35,210.84
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,226.14,185.03
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,369.01,303.58
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,540.17,441.65
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,603.33,490.51
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,666.67,538.41
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,724.75,581.65
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,781.86,621.45
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,704.26,559.39
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,575.65,457.01
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,692.04,546.36
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,800.03,625.45
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,920.96,708.44
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,1018.55,771.2
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,1042.41,784.66
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,1062.49,796.43
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,1074.24,803.49
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,1081.92,808.12
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,1084.34,808.83
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,1082.68,807.09
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,1071.61,798.61
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,1056.63,787.85
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,1038.04,777.01
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,1015.71,763.76
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,986.85,746.72
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,954.63,727.28
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,915.59,703.79
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,882.48,684.15
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,835.14,652.85
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,785.52,619.55
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,729.73,582.22
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,672.89,541.44
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,541.81,439.58
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,418.7,341.55
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,364.41,297.66
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,312.65,254.35
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,259.12,208.59
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,208.42,164.06
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,155.68,117.68
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,108.68,76.52
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,62.46,38.67
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,24.24,1.42
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,8.98,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,14.85,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,45.25,27.52
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,84.06,58.62
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,124.0,93.66
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,168.35,132.92
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,212.22,171.42
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,259.2,211.76
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,296.8,243.84
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,333.2,273.91
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,355.4,290.95
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,361.45,294.61
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,438.62,354.94
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,508.34,407.76
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,504.44,401.54
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,478.64,379.28
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,575.71,453.39
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,660.9,516.38
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,838.11,647.78
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,979.64,742.34
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,937.77,711.81
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,857.39,653.59
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,794.1,607.37
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,710.73,546.11
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,903.26,690.08
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,1044.97,784.35
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,1039.66,779.38
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,1030.38,773.68
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,1012.89,762.09
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,991.68,748.22
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,965.29,731.6
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,935.43,712.67
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,898.27,688.72
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,858.25,662.66
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,813.93,633.8
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,767.18,602.77
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,610.9,488.04
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,444.47,359.15
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,414.58,337.37
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,392.33,319.79
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,334.03,272.75
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,296.15,240.89
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,248.38,199.53
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,201.72,158.05
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,152.21,114.57
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,107.28,75.09
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,63.75,39.01
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,27.7,4.36
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,18.14,0.0
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,51.5,31.31
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,101.42,70.16
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,146.71,109.96
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,197.32,154.9
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,246.45,198.28
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,298.86,243.46
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,308.47,253.14
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,317.93,261.14
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,403.51,330.96
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,513.82,418.07
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,447.15,362.91
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,362.61,292.58
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,390.6,313.93
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,418.58,334.56
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,490.12,390.77
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,565.02,448.44
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,331.46,265.96
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,80.16,60.43
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,246.97,196.49
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,419.65,331.29
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,330.25,260.82
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,226.45,178.42
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,197.37,155.36
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,168.66,132.32
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,97.56,74.77
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,29.95,19.18
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,144.46,113.68
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,267.01,212.45
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,142.2,111.95
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,26.57,16.55
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,19.49,10.72
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,12.43,4.83
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,16.98,8.69
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,21.53,12.58
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,19.44,10.85
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,17.35,9.13
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,11.55,4.22
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.77,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.94,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.11,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.29,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,8.54,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,19.14,2.58
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,50.5,32.12
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,89.19,63.68
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,130.12,99.31
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,176.3,139.98
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,222.3,180.2
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,273.21,224.09
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,367.03,302.89
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,473.71,391.0
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,427.95,353.16
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,339.88,279.29
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,332.33,272.24
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,306.54,250.0
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,298.98,242.64
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,289.9,233.99
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,203.78,163.73
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,134.55,106.34
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,186.96,149.17
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,240.96,192.47
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,203.5,161.94
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,166.56,131.81
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,132.22,103.74
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,98.47,75.98
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,98.48,76.0
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,98.48,76.01
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,396.91,321.81
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,698.42,554.58
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,684.81,543.14
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,669.69,532.09
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,624.53,497.61
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,561.88,449.92
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,401.51,323.69
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,220.06,176.34
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,128.14,101.58
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,42.31,30.04
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,88.28,68.9
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,137.21,110.15
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,141.66,114.49
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,145.57,118.39
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,81.2,64.24
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,21.44,12.99
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,18.12,10.14
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,14.81,7.25
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,11.1,3.99
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,7.39,0.7
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,4.51,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,9.87,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,36.04,10.28
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,81.86,47.86
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,144.32,97.58
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,205.64,151.95
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,276.26,215.45
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,342.47,275.11
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,413.36,337.16
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,479.21,393.91
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,547.12,450.48
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,610.87,501.32
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,675.18,550.91
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,726.76,589.79
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,781.98,628.99
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,833.49,663.93
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,883.16,697.01
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,924.75,724.9
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,963.37,750.54
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,996.77,770.99
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,1026.72,788.96
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,1049.15,803.25
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,1067.67,815.02
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,1080.62,823.66
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,1089.47,829.73
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,1091.11,831.15
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,1088.57,829.97
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,1078.89,824.59
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,1065.14,816.6
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,932.06,725.33
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,771.43,606.09
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,515.06,412.46
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,237.37,189.58
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,471.4,382.07
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,657.02,527.37
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,742.32,596.49
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,785.51,631.16
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,729.95,590.67
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,673.16,547.83
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,496.53,406.9
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,324.9,266.69
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,390.89,321.21
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,419.72,340.58
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,349.77,278.99
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,283.99,219.64
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,213.34,156.33
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,151.36,101.3
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,88.51,50.83
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,41.05,13.16
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,10.08,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,9.85,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,28.91,10.48
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,64.33,41.04
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,107.66,76.91
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,152.21,116.35
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,201.43,160.0
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,249.34,202.2
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,300.45,246.07
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,380.4,312.16
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,479.49,391.74
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,573.87,465.61
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,676.01,543.05
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,733.31,582.83
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,782.94,614.37
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,833.32,646.16
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,881.67,675.79
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,923.86,702.62
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,963.14,727.29
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,995.78,746.04
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,1024.98,762.47
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,981.65,733.84
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,900.35,678.51
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,1009.77,753.86
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,1087.1,802.48
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,1026.13,762.67
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,934.15,701.55
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,1012.5,757.24
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,1058.25,787.34
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,1039.19,775.53
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,1016.36,762.05
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,985.35,743.7
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,951.15,723.05
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,911.79,698.12
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,878.18,676.96
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,829.27,644.74
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,778.45,610.77
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,721.4,572.07
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,663.43,530.09
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,601.17,482.72
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,539.26,434.06
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,359.22,291.2
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,202.48,164.07
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,167.39,134.93
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,134.32,106.71
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,101.68,78.71
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,71.45,52.64
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,41.75,27.85
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,18.99,7.04
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,9.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
