Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,10.74,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,36.37,14.51
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,80.9,49.01
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,138.37,95.03
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,196.57,145.95
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,263.73,205.31
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,325.82,260.76
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,391.56,317.74
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,455.79,371.73
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,522.61,425.95
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,578.7,469.98
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,633.34,511.44
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,689.66,553.63
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,745.54,594.31
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,796.6,628.36
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,841.7,657.05
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,883.76,684.33
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,923.36,709.5
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,958.03,730.09
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,989.78,748.5
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,1013.25,763.2
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,1033.15,775.66
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,1043.1,780.19
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,1049.06,782.3
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,1050.88,783.36
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,1048.84,782.08
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,1050.61,783.5
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1034.82,773.46
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1016.2,761.83
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,993.94,747.88
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,964.8,729.36
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,942.81,715.75
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,904.03,690.58
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,862.55,663.49
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,811.77,629.97
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,759.57,594.94
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,704.15,556.96
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,650.12,518.03
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,584.72,468.18
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,520.95,418.12
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,454.24,365.08
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,390.11,312.12
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,325.65,257.07
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,264.44,203.03
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,197.47,144.52
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,139.23,94.2
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,82.63,48.95
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,38.48,14.89
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,12.05,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,42.89,19.35
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,87.27,53.41
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,145.05,100.29
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,203.62,152.03
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,270.82,212.12
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,335.82,270.01
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,406.49,331.29
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,470.8,385.77
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,536.3,439.39
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,599.84,488.91
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,664.49,537.5
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,720.59,577.98
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,775.57,614.46
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,818.4,641.55
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,865.81,671.36
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,906.91,697.84
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,945.19,722.13
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,976.05,739.8
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,1003.35,754.96
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,1026.25,768.57
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,1045.44,779.76
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,1058.2,785.36
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,1067.02,788.54
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,1068.85,789.54
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1066.64,788.17
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1061.5,784.31
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1052.16,777.9
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1032.77,766.55
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1009.57,752.83
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,980.75,735.38
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,948.46,715.55
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,909.82,692.57
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,868.3,667.28
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,820.4,636.24
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,770.42,603.16
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,715.63,566.7
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,664.33,529.89
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,600.58,481.37
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,537.43,431.7
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,471.18,378.49
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,406.81,324.73
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,336.73,264.76
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,271.59,207.3
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,203.82,147.61
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,144.51,95.98
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,84.57,48.92
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,39.99,16.29
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,10.84,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,46.68,19.93
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,93.48,53.99
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,154.28,103.16
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,215.24,157.25
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,283.15,217.85
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,347.21,275.02
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,415.04,333.58
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,478.88,387.07
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,544.23,439.72
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,605.2,487.08
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,661.44,529.37
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,715.75,568.39
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,768.72,604.17
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,816.33,635.52
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,861.53,664.76
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,901.57,690.98
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,938.69,715.01
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,970.17,734.18
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,998.24,751.02
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,1019.34,764.17
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,1036.63,774.91
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,1048.5,782.73
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,1056.36,788.09
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,1057.61,788.77
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,1054.81,786.99
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,1040.14,776.57
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1021.69,763.86
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,1002.89,753.9
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,980.46,741.48
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,946.79,719.98
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,920.65,703.63
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,771.61,598.83
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,606.48,474.74
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,688.53,541.84
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,738.33,582.27
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,656.44,521.63
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,576.43,461.41
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,467.15,376.03
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,367.29,296.33
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,352.57,284.55
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,321.11,257.62
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,266.95,211.42
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,216.34,167.27
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,162.74,120.68
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,115.08,79.65
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,68.73,42.82
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,32.77,15.1
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.63,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,47.1,21.99
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,93.92,56.09
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,154.64,105.17
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,214.51,158.26
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,282.42,219.07
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,346.68,276.58
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,414.46,335.36
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,414.05,338.67
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,387.03,318.06
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,527.61,431.92
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,669.84,543.41
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,726.26,585.91
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,781.59,625.62
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,831.1,659.36
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,870.1,685.14
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,911.53,713.52
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,950.13,739.73
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,982.39,759.98
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,1011.26,777.83
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,1034.11,792.65
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,1053.21,805.01
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,1065.48,813.22
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,1073.76,818.9
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,1075.93,820.23
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1074.05,819.03
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1065.61,813.9
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1053.19,806.23
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1033.89,793.62
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1010.84,778.55
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,981.08,759.48
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,948.08,738.11
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,880.68,693.17
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,809.49,644.61
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,730.64,586.68
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,654.46,528.68
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,560.03,455.7
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,467.52,382.72
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,460.55,377.97
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,434.45,356.83
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,326.14,267.92
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,243.94,199.69
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,194.58,157.87
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,155.79,124.39
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,118.28,91.7
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,83.97,61.89
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,52.53,35.71
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,26.59,13.75
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,11.73,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,52.78,24.51
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,103.25,60.78
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,169.03,114.86
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,232.35,172.7
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,302.81,237.72
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,370.0,299.52
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,440.9,362.86
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,506.7,420.85
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,570.72,475.71
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,633.0,526.54
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,694.97,575.45
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,751.45,618.49
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,806.35,658.28
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,855.79,692.07
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,902.69,723.43
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,944.09,751.71
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,982.31,777.47
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,1013.79,797.2
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,1041.56,814.22
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,1063.45,828.19
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,1081.31,839.41
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,1092.59,846.72
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,1099.63,851.27
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,918.82,721.66
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,687.41,542.06
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,901.12,709.0
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1061.75,820.91
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,747.73,592.6
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,377.04,299.54
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,588.5,471.55
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,767.35,609.71
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,652.7,521.96
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,562.13,451.8
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,280.23,229.66
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,26.52,16.84
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,18.21,9.89
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,9.91,2.83
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,304.28,255.53
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,542.83,444.19
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,475.86,387.25
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,410.74,331.65
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,341.75,270.91
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,276.74,212.15
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,208.5,151.4
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,148.35,98.58
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,88.16,50.95
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,42.58,19.1
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,12.17,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,54.04,25.76
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,103.88,61.35
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,168.55,114.33
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,231.38,170.87
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,301.22,233.99
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,367.92,294.2
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,438.43,355.95
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,503.96,411.36
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,567.8,463.35
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,629.84,512.12
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,691.57,558.92
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,747.82,598.97
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,802.5,635.42
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,851.71,666.14
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,898.41,694.22
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,940.04,719.95
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,978.53,743.13
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,1010.42,760.14
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,1038.59,774.45
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,1060.34,786.69
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,1078.08,796.42
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,1089.2,802.92
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,1096.09,806.95
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,815.67,619.15
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,443.58,342.57
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,798.26,613.68
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1068.26,790.94
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,843.36,639.25
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,565.07,436.22
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,668.28,518.83
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,760.93,588.64
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,838.79,647.82
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,877.08,675.21
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,828.2,642.63
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,777.34,609.05
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,721.63,572.33
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,664.7,531.42
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,605.71,486.35
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,542.61,436.65
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,475.65,382.72
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,410.42,328.07
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,341.38,268.16
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,276.12,209.88
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,208.0,149.96
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,147.78,97.52
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,87.45,50.14
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,41.96,19.05
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,11.39,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,14.42,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,50.63,27.19
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,97.6,61.53
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,156.31,109.18
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,214.83,160.57
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,281.21,219.05
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,345.01,275.04
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,413.61,333.32
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,476.98,386.49
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,541.33,438.73
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,603.32,486.63
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,665.91,533.31
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,721.74,574.48
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,776.46,612.61
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,826.01,645.24
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,865.23,670.21
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,905.18,696.27
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,942.31,720.15
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,974.47,739.81
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,1003.32,757.22
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,1024.77,770.48
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,1042.48,781.42
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,1053.83,786.85
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,1061.24,789.88
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,1062.65,790.66
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1060.05,789.04
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1052.82,784.59
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1041.55,777.69
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1022.05,766.19
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,998.82,752.3
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,969.58,734.39
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,936.98,714.13
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,898.14,689.91
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,856.53,663.43
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,808.96,632.26
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,765.56,603.58
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,710.2,566.12
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,653.77,525.29
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,591.93,477.79
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,530.33,428.78
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,464.62,375.29
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,400.78,321.34
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,332.6,262.3
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,268.78,205.4
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,202.25,146.67
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,143.73,95.76
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,85.77,50.29
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,42.28,20.63
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,12.65,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.93,1.67
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,55.7,30.17
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,102.24,63.81
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,161.58,112.14
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,184.4,140.96
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,186.01,149.25
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,226.9,184.66
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,270.51,221.6
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,315.25,259.06
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,361.4,296.81
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,514.79,420.44
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,675.07,544.59
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,730.75,584.32
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,778.72,616.42
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,827.84,648.71
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,874.97,679.02
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,914.79,705.1
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,951.63,728.99
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,983.3,748.38
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,1011.54,765.43
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,1033.29,779.04
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,1051.22,790.23
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,1062.7,797.28
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,1070.14,801.87
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,1071.0,803.46
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1067.77,802.52
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1061.18,797.99
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1050.42,790.82
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1030.47,778.59
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1006.69,763.88
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,976.96,745.96
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,943.83,725.5
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,905.11,701.85
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,863.48,675.76
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,816.01,643.78
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,766.41,609.77
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,712.35,572.27
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,661.29,534.03
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,599.52,485.62
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,537.84,435.8
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,471.89,381.54
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,407.51,326.66
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,339.29,267.09
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,274.34,208.8
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,207.38,149.01
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,147.91,96.87
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,88.58,50.4
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,43.12,20.24
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,12.19,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,14.73,3.27
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,58.15,30.25
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,106.24,64.79
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,166.42,114.2
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,226.24,167.77
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,292.87,227.83
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,357.49,285.53
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,425.09,344.03
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,488.46,397.22
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,553.19,449.49
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,613.56,496.7
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,673.8,542.2
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,728.75,583.11
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,776.02,615.62
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,823.81,647.15
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,869.36,676.55
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,908.84,701.75
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,945.37,724.59
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,976.82,744.22
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,1004.85,761.48
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,1026.36,774.33
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,1044.08,784.75
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,1055.39,790.2
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,1062.71,793.2
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,1063.98,793.89
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1061.18,792.15
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1053.17,787.17
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1041.1,779.7
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1021.81,768.23
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,998.74,754.31
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,970.03,736.6
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,937.85,716.47
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,899.35,691.84
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,857.97,664.97
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,811.44,634.47
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,762.69,601.83
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,708.32,564.78
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,656.95,527.06
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,596.12,480.15
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,535.2,431.56
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,469.37,377.88
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,405.13,323.5
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,337.07,264.38
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,272.23,206.44
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,205.97,147.42
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,146.95,95.81
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,88.07,49.84
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,42.6,20.07
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,12.14,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,15.58,5.02
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,59.66,31.82
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,107.34,66.31
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,166.12,114.58
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,154.27,118.08
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,93.9,75.49
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,112.19,90.85
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,131.2,106.42
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,177.79,144.69
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,222.47,180.6
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,408.35,330.82
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,601.3,477.9
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,686.15,539.06
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,773.55,600.73
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,819.37,628.97
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,862.47,655.37
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,902.74,680.29
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,940.27,703.17
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,970.39,721.05
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,997.06,736.71
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,1018.51,749.56
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,1036.29,760.18
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,1048.18,768.1
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,1041.99,764.69
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,1043.11,766.32
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1054.57,774.6
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,1035.29,761.73
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1026.05,755.79
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1006.32,744.41
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,982.97,730.8
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,952.93,712.73
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,919.73,692.48
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,890.5,674.19
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,848.53,647.05
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,799.8,615.5
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,749.42,582.28
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,694.49,544.05
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,638.7,503.95
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,577.69,457.65
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,516.0,409.46
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,451.37,358.15
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,388.9,306.7
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,321.09,249.65
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,258.51,195.54
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,194.79,140.57
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,139.09,93.34
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,82.27,49.72
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,41.73,22.66
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.77,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,8.54,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,21.42,10.25
