Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,61.9,34.16
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,110.0,68.81
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,170.34,118.26
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,178.98,137.82
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,152.12,123.35
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,183.97,150.59
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,217.24,178.36
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,250.23,205.33
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,283.89,232.24
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,472.93,385.7
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,679.85,544.9
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,734.98,583.11
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,788.76,619.15
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,830.28,645.95
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,876.13,675.55
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,915.84,701.26
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,952.62,724.82
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,983.06,742.63
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,1009.99,758.04
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,964.67,726.95
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,882.2,667.29
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,989.97,743.16
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,1066.12,790.24
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,1067.22,790.68
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,1064.3,789.56
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1053.47,783.45
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1038.77,774.97
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,1018.75,763.07
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,995.06,748.79
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,963.44,729.68
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,938.99,715.32
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,838.55,647.48
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,730.67,570.07
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,755.77,592.09
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,757.71,596.11
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,701.81,555.95
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,645.03,514.35
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,585.78,469.65
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,525.24,422.32
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,459.24,368.78
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,395.35,315.11
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,328.66,257.28
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,266.12,201.73
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,200.8,144.95
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,143.31,95.83
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,87.34,52.44
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,42.57,22.54
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,14.42,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,21.88,11.3
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,63.49,34.95
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,111.93,69.57
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,172.71,119.17
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,233.43,172.83
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,301.0,232.72
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,365.71,289.88
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,434.42,348.7
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,499.03,403.12
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,565.02,456.83
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,625.45,503.84
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,685.56,549.01
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,740.74,588.6
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,788.01,619.7
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,835.33,650.23
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,880.22,678.46
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,920.03,703.6
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,956.89,726.39
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,986.93,743.45
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,1013.41,758.04
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,1034.69,770.59
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,1052.16,780.69
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,1061.77,786.42
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,1067.36,789.76
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1067.89,789.34
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1064.38,786.5
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1056.77,780.38
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1045.11,771.83
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1024.73,760.47
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,1000.62,746.66
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,969.82,728.8
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,935.79,708.5
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,895.85,685.85
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,853.18,660.56
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,811.7,634.15
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,760.51,600.0
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,704.84,560.72
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,648.13,518.94
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,586.2,470.77
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,524.75,421.48
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,459.5,367.9
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,395.79,313.93
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,327.92,255.39
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,264.51,199.37
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,199.6,142.63
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,142.58,93.94
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,86.32,50.96
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,41.9,22.11
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,14.42,0.29
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,11.1,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,22.66,12.55
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,66.2,35.07
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,116.96,71.43
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,178.75,122.12
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,240.13,176.29
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,308.53,236.57
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,374.3,294.02
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,443.82,352.78
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,508.07,405.57
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,573.33,457.2
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,634.58,504.01
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,691.19,545.99
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,745.44,584.5
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,798.04,619.25
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,845.63,649.93
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,890.65,678.45
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,930.51,704.46
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,967.25,728.29
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,996.91,745.93
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,1022.9,761.17
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,1043.6,773.84
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,1060.37,784.07
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,1071.63,789.98
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,1078.78,793.4
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1078.76,792.67
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1074.59,789.46
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1064.75,781.29
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1050.82,770.71
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1030.53,757.67
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1006.42,742.29
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,975.82,722.74
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,941.8,700.98
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,902.34,676.08
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,859.99,649.05
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,811.75,617.68
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,761.4,584.46
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,706.81,547.54
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,651.0,507.43
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,593.25,463.6
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,531.53,415.54
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,465.57,363.24
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,401.21,310.32
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,334.01,253.24
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,269.65,197.21
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,203.65,140.83
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,144.76,91.34
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,87.05,48.06
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,42.11,20.73
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,13.27,0.93
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,10.94,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,23.45,13.44
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,65.71,34.97
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,115.38,70.09
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,176.19,119.24
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,236.94,172.28
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,303.97,230.86
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,368.68,287.02
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,435.89,343.48
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,499.9,395.7
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,565.14,446.95
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,625.9,493.04
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,686.4,537.35
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,736.48,573.99
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,789.67,610.05
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,837.39,640.87
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,882.76,669.67
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,921.96,693.51
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,958.09,715.07
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,988.19,732.44
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,1014.71,747.41
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,1035.55,759.6
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,1052.52,769.37
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,1063.07,773.6
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,1069.56,775.38
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1068.94,774.29
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1064.24,770.81
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1053.1,761.94
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1038.05,750.79
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1017.59,737.82
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,993.42,722.59
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,962.98,703.39
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,929.28,682.1
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,817.51,608.18
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,691.45,518.59
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,738.03,555.39
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,756.55,570.35
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,701.07,530.77
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,644.52,489.88
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,547.77,418.76
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,459.39,352.37
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,379.37,291.42
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,313.37,239.85
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,260.47,196.71
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,211.38,155.95
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,180.48,126.04
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,141.9,89.08
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,86.01,48.17
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,42.99,22.3
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,14.9,2.55
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.13,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,12.76,4.94
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,21.45,12.45
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,32.65,22.29
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,43.88,32.04
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,55.98,42.46
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,68.19,52.8
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,107.52,85.55
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,149.02,119.59
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,236.15,190.77
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,321.27,259.23
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,486.04,390.47
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,664.05,526.53
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,654.56,515.57
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,619.14,486.16
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,655.94,512.61
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,691.14,536.88
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,734.92,567.46
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,778.13,597.07
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,815.01,620.9
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,850.24,643.3
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,947.34,712.29
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,1016.52,756.67
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,1025.41,762.02
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,1030.48,765.69
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,960.6,719.4
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,857.32,644.81
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,818.04,618.1
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,762.74,579.59
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,878.86,668.13
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,957.34,724.45
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,868.61,663.89
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,769.98,593.02
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,681.07,528.45
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,585.44,457.55
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,528.84,416.11
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,462.13,366.13
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,411.46,328.2
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,363.07,291.25
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,299.69,241.08
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,233.45,187.98
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,193.58,156.08
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,156.34,125.89
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,131.85,105.67
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,108.47,86.15
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,83.74,65.47
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,63.01,48.02
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,44.58,32.05
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,27.06,16.72
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,13.61,2.83
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,19.4,10.76
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,32.14,21.72
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,48.22,35.88
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,64.6,50.11
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,82.7,65.45
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,101.31,80.95
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,78.88,61.72
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,56.38,42.45
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,75.71,58.61
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,95.36,74.78
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,198.18,159.2
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,304.38,243.07
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,263.42,209.39
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,209.17,165.37
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,189.89,149.84
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,170.45,134.02
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,218.51,172.31
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,267.72,210.73
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,359.41,281.84
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,438.8,341.79
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,427.32,332.27
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,415.17,322.83
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,488.27,378.94
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,580.76,447.42
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,616.99,474.13
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,652.05,500.2
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,622.76,477.74
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,592.9,455.3
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,605.42,465.83
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,615.87,474.56
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,647.25,499.12
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,657.67,508.62
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,587.93,457.85
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,507.22,398.54
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,306.72,244.62
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,104.0,80.55
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,130.0,102.66
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,156.12,124.57
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,113.65,89.84
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,72.3,55.61
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,48.88,36.12
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,25.6,16.39
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,21.86,13.24
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,18.13,10.05
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,14.4,6.84
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,10.68,3.6
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,7.39,0.67
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.05,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.1,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,6.56,0.0
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,9.86,2.88
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,13.16,5.78
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,16.88,9.03
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,20.61,12.25
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,53.86,40.83
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,87.66,69.41
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,79.95,62.61
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,72.3,55.95
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,88.47,69.22
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,104.81,82.44
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,100.52,78.64
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,96.26,74.92
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,81.77,62.78
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,67.51,50.85
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,67.97,51.16
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,68.42,51.46
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,103.55,80.22
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,139.41,109.1
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,148.43,116.27
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,157.5,123.53
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,161.62,126.79
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,165.71,130.05
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,167.49,131.46
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,169.22,132.86
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,214.65,169.21
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,260.64,205.48
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,215.09,169.47
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,170.34,133.95
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,131.3,102.6
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,93.03,71.46
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,60.41,44.73
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,28.24,18.05
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,35.71,24.37
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,43.19,30.69
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,66.53,50.31
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,90.18,70.17
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,73.15,56.14
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,56.41,42.26
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,53.05,39.66
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,49.7,37.03
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,42.61,31.08
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,35.53,25.07
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,28.47,19.03
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,21.42,12.9
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,15.64,7.76
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,9.86,2.59
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,5.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,8.22,1.51
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,10.28,3.33
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,12.35,5.12
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,20.21,11.88
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,28.1,18.58
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,36.0,25.27
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,43.93,31.92
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,71.08,54.76
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,98.76,77.72
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,111.29,87.86
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,123.91,98.04
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,139.07,110.12
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,154.48,122.3
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,152.05,120.11
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,149.61,117.99
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,171.96,136.02
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,194.58,154.11
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,171.53,135.39
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,148.56,116.78
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,158.0,124.22
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,167.43,131.57
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,234.87,185.53
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,303.69,239.54
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,252.02,198.87
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,201.2,158.69
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,228.58,181.15
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,256.03,203.49
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,190.49,151.07
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,126.73,99.39
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,151.9,120.31
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,177.09,141.07
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,170.23,135.67
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,163.45,130.42
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,133.37,106.18
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,103.91,82.14
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,96.59,76.3
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,89.32,70.43
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,79.52,62.51
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,69.8,54.54
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,59.71,46.06
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,49.69,37.52
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,104.5,77.28
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,129.95,89.07
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,81.23,51.66
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,43.23,26.93
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,22.29,10.82
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,9.82,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,17.79,4.4
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,31.66,21.89
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,70.95,42.91
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,116.48,75.9
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,174.94,123.43
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,230.77,171.91
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,292.72,225.88
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,352.35,277.37
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,415.0,329.89
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,397.61,318.97
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,341.58,275.11
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,287.39,231.48
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,203.71,162.67
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,192.17,153.22
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,180.14,143.12
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,174.74,138.29
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,169.32,133.47
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,306.93,243.1
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,442.07,345.67
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,436.99,339.54
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,430.97,333.75
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,545.45,419.85
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,644.23,491.33
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,702.98,532.48
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,742.96,560.75
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,743.41,561.05
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,742.03,560.59
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,730.33,552.96
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,717.03,544.32
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,700.5,533.22
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,682.53,521.11
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,660.41,506.4
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,637.17,490.77
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,608.73,471.18
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,579.17,450.59
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,575.77,450.39
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,566.98,445.68
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,536.78,424.27
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,493.77,392.95
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,387.3,310.15
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,295.36,237.36
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,351.22,281.17
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,368.43,289.69
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,306.38,236.1
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,247.82,184.82
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,187.69,133.29
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,134.79,89.24
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,81.64,49.05
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,41.26,24.28
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,20.9,10.22
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.24,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.53,6.35
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,32.73,22.9
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,71.19,43.81
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,60.92,40.01
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,23.91,15.17
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,30.13,20.6
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,36.37,25.95
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,68.52,53.41
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,101.23,80.81
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,126.05,101.32
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,151.48,122.13
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,151.78,121.74
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,151.93,121.27
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,213.25,171.32
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,289.21,232.02
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,339.47,271.07
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,391.58,310.99
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,508.34,402.22
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,631.89,495.58
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,573.34,449.53
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,526.3,412.28
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,426.49,335.75
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,342.44,269.74
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,345.86,272.66
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,349.08,275.17
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,349.1,275.22
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,348.89,275.13
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,585.73,461.74
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,797.38,618.98
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,780.22,605.74
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,761.12,592.65
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,833.93,651.35
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,883.62,690.15
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,845.05,664.37
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,808.68,640.55
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,761.76,607.03
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,713.23,571.54
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,615.58,496.82
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,521.48,423.37
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,478.19,389.25
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,432.68,352.01
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,385.05,312.13
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,340.34,273.12
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,277.54,218.83
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,226.02,173.95
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,172.33,127.64
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,124.77,87.69
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,78.84,52.14
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,43.96,28.71
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,24.09,13.14
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,11.52,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,20.85,9.17
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,34.61,24.72
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,75.45,45.75
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,124.35,81.21
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,181.81,128.03
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,239.98,179.37
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,304.08,236.2
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,365.54,290.17
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,430.27,345.43
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,491.86,396.41
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,554.72,446.59
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,611.92,490.98
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,669.74,534.43
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,722.71,573.74
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,774.35,610.81
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,823.53,643.27
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,863.06,668.41
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,901.06,693.53
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,936.09,716.44
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,964.3,734.6
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,989.0,750.41
