Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,1008.61,762.84
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,1024.51,772.89
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,1032.72,776.47
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,1037.0,777.63
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,1036.38,777.16
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,1031.89,774.3
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1021.12,767.42
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1006.61,758.22
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,986.5,745.84
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,962.86,731.11
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,931.53,711.12
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,907.5,696.12
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,794.59,617.9
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,677.7,531.71
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,714.62,563.28
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,727.55,575.65
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,674.25,536.57
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,621.58,497.23
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,561.06,449.94
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,501.18,401.76
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,438.34,350.37
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,377.5,298.94
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,312.98,243.37
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,252.99,190.67
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,192.04,137.76
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,135.55,90.3
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,83.93,52.1
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,44.59,28.43
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,24.25,13.74
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,12.38,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.41,11.24
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,35.66,25.81
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,77.88,46.83
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,128.76,84.25
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,186.94,132.21
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,235.65,176.52
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,287.37,223.86
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,347.29,276.7
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,411.58,332.01
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,463.45,375.86
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,511.53,414.91
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,564.83,456.83
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,616.84,496.47
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,596.64,478.42
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,553.26,442.11
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,654.12,519.89
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,750.91,592.24
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,764.41,600.06
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,773.15,604.9
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,819.85,638.91
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,865.64,671.68
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,653.37,512.23
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,413.36,324.65
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,415.58,327.21
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,417.45,328.68
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,449.24,353.71
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,480.63,378.26
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,465.78,366.31
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,450.63,354.33
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,638.62,504.25
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,798.44,627.9
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,586.57,465.6
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,370.75,294.57
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,634.48,509.66
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,826.38,658.21
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,779.04,623.5
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,729.9,586.89
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,675.27,546.08
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,621.29,504.59
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,564.19,458.68
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,506.35,410.81
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,442.49,357.22
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,380.57,303.69
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,316.76,247.02
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,256.31,192.4
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,194.08,137.66
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,138.85,90.91
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,85.91,51.6
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,42.28,25.99
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.28,14.07
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,11.52,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.22,11.92
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,33.83,24.45
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,79.93,45.01
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,132.11,83.24
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,192.81,134.21
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,253.77,188.83
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,319.84,248.14
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,384.19,305.59
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,449.39,362.2
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,512.09,414.79
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,575.59,466.13
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,634.14,511.9
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,691.97,555.56
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,745.97,594.77
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,792.11,626.05
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,839.61,656.87
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,884.99,685.53
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,923.53,710.61
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,958.96,733.35
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,989.13,751.4
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,1015.81,767.02
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,1035.06,779.1
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,1050.39,788.71
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1060.71,795.62
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1067.0,800.03
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1066.28,799.48
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1061.46,796.42
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1051.49,789.08
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1037.44,779.19
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1016.19,765.61
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,991.16,749.59
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,960.57,730.21
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,926.53,708.38
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,886.8,682.11
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,844.24,653.67
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,796.78,621.46
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,747.2,587.35
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,693.09,547.12
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,637.65,504.77
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,580.13,459.6
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,519.17,410.51
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,455.19,358.16
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,392.45,305.02
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,327.15,248.4
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,264.78,193.06
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,198.99,135.91
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,140.71,86.92
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,84.7,45.93
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,38.77,21.95
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,21.25,11.73
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,11.39,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,11.52,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,22.13,12.21
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,34.27,24.64
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,80.57,45.13
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,131.93,82.15
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,191.59,131.29
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,251.76,183.91
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,316.84,240.62
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,381.26,296.21
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,446.94,351.19
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,508.51,400.86
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,570.76,449.15
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,629.68,493.52
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,687.98,535.97
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,736.25,569.73
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,787.29,603.16
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,833.35,632.45
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,877.05,659.79
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,914.79,682.21
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,949.43,702.38
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,979.65,719.5
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,1006.47,734.35
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,1026.0,745.95
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,1041.66,755.24
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,1051.84,760.54
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,1058.01,763.47
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1057.71,763.2
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1053.35,760.58
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1042.46,754.01
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1027.57,745.1
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1006.9,732.61
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,982.46,717.81
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,952.54,699.49
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,919.2,678.91
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,880.54,654.7
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,838.99,628.37
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,792.63,598.97
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,743.96,567.48
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,690.4,530.44
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,635.51,491.18
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,578.49,448.0
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,518.1,400.93
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,454.19,350.13
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,391.53,298.44
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,324.34,241.53
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,260.23,186.3
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,197.3,132.98
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,140.42,86.41
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,84.79,47.58
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,42.51,26.16
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,25.45,15.19
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,16.64,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.71,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.3,13.44
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,37.98,27.77
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,81.98,48.23
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,130.76,83.19
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,187.93,129.57
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,246.03,179.8
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,309.27,234.52
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,370.29,286.46
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,434.2,339.17
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,494.88,387.75
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,556.23,435.14
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,614.23,478.51
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,672.05,520.36
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,723.92,556.74
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,774.31,590.89
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,821.86,619.98
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,859.31,641.77
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,896.75,665.87
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,931.26,687.92
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,960.72,705.3
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,986.86,720.52
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,1005.75,731.8
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,1020.9,740.85
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,1031.26,745.55
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,1037.74,747.95
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1037.38,746.89
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1033.09,743.55
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1023.87,736.62
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1010.74,727.42
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,990.51,713.8
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,966.64,698.02
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,938.19,678.09
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,906.32,656.11
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,867.52,630.23
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,825.96,602.52
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,780.73,573.05
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,733.14,541.43
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,679.78,503.94
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,628.6,467.02
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,569.18,423.51
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,509.41,378.55
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,446.75,331.94
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,385.31,284.1
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,321.0,232.28
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,259.69,181.27
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,195.08,128.23
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,137.84,82.38
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,83.06,44.14
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,38.3,22.19
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,22.43,12.66
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,12.19,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.17,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.62,14.78
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,36.46,26.41
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,82.73,46.16
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,134.66,82.93
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,194.98,131.58
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,255.26,182.99
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,320.23,237.91
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,383.93,290.93
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,448.59,342.81
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,510.68,391.26
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,573.44,438.39
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,631.68,480.33
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,689.3,520.4
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,737.34,553.84
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,787.98,587.1
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,834.46,616.45
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,878.75,644.06
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,916.15,667.48
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,950.38,688.86
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,978.92,705.24
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,1003.88,719.39
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,1022.78,730.35
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,1037.8,739.04
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,1046.94,742.79
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,1052.04,744.23
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1051.15,743.61
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1046.22,740.71
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1034.46,733.79
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1018.85,724.66
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,997.92,712.33
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,973.31,697.79
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,941.38,678.64
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,906.4,657.5
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,867.79,635.1
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,826.46,610.61
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,783.67,584.21
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,732.43,550.34
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,678.77,513.93
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,624.06,475.53
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,562.77,430.4
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,502.37,384.39
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,424.48,324.45
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,351.94,266.83
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,291.37,217.38
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,234.4,170.41
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,179.33,124.67
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,129.47,84.42
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,81.54,49.96
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,42.35,27.61
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,28.01,17.59
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,16.81,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.87,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.62,15.91
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,39.82,29.51
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,84.49,49.5
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,133.99,84.42
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,193.03,131.97
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,252.27,183.33
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,316.3,238.7
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,378.72,291.59
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,445.02,345.8
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,505.92,394.08
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,567.5,440.99
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,625.37,482.54
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,682.71,521.99
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,730.55,553.89
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,781.05,585.42
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,824.61,610.37
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,865.3,632.97
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,903.02,655.73
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,937.72,676.42
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,963.95,690.36
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,986.43,702.01
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,1005.55,714.03
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,1020.96,723.9
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,1028.2,727.51
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,1031.51,728.92
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,955.05,681.97
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,846.98,609.22
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,779.93,566.08
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,727.5,530.84
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,743.61,545.91
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,769.96,566.82
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,680.28,505.25
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,607.98,454.79
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,607.13,457.66
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,602.25,456.92
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,475.21,364.27
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,359.47,277.41
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,329.41,256.17
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,299.76,234.42
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,306.9,241.3
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,300.61,237.09
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,243.89,193.04
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,187.99,149.14
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,160.69,127.18
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,134.55,105.79
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,108.44,84.2
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,83.74,63.7
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,61.49,45.43
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,41.31,30.61
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,26.21,16.4
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,10.71,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.55,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.34,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,27.09,17.44
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,38.6,28.62
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,84.98,48.16
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,136.97,85.31
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,196.87,134.17
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,256.48,185.92
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,320.61,241.39
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,384.08,295.53
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,448.35,348.57
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,509.5,398.13
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,571.25,446.44
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,629.52,490.14
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,683.38,529.37
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,734.88,565.17
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,784.61,597.5
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,830.98,626.85
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,875.3,654.44
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,912.35,678.19
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,946.19,699.8
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,972.81,716.69
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,995.57,731.18
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,1014.73,742.75
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,1030.04,751.94
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,1035.33,754.17
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,1036.38,753.94
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1034.89,752.98
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1029.5,749.68
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1018.32,743.53
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1003.35,735.07
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,982.78,723.79
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,958.63,710.21
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,928.47,691.87
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,895.22,671.37
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,856.32,646.37
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,814.81,619.39
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,774.64,593.08
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,725.21,558.46
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,671.02,520.02
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,615.88,479.73
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,557.58,436.04
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,499.07,390.56
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,387.11,303.21
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,286.32,224.34
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,241.37,186.72
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,198.87,150.49
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,175.7,124.76
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,135.73,84.9
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,82.78,47.28
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,39.42,29.12
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.69,17.87
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,21.05,1.09
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,9.88,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,19.81,11.33
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,33.97,24.48
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,48.17,35.68
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,64.23,49.52
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,80.55,63.32
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,98.01,77.81
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,116.07,92.63
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,136.3,108.89
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,157.32,125.61
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,215.35,172.39
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,273.71,218.75
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,281.33,224.17
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,287.1,228.12
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,448.82,356.52
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,619.23,485.57
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,616.01,479.6
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,618.65,478.79
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,541.63,419.71
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,455.37,352.88
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,568.82,438.41
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,686.58,522.8
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,633.12,482.38
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,592.44,451.72
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,598.68,456.83
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,603.99,460.98
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,552.01,422.29
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,482.16,370.4
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,605.74,464.3
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,724.56,550.65
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,492.77,381.31
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,255.75,198.94
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,382.63,299.74
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,507.81,395.14
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,310.28,244.0
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,130.5,100.86
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,218.29,172.27
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,299.14,236.47
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,286.41,227.18
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,273.02,217.52
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,194.51,154.86
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,117.11,92.01
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,172.16,137.71
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,219.76,175.73
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,187.46,148.58
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,156.16,122.15
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,125.06,96.01
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,95.53,71.33
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,68.33,49.55
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,43.83,33.03
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,29.53,19.53
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,14.83,0.61
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.69,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,7.39,0.7
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,13.16,6.05
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,18.94,10.7
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,25.15,16.12
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,31.38,21.47
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,37.61,26.79
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,43.86,32.06
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,140.72,113.0
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,251.91,204.65
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,212.05,172.04
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,165.1,132.77
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,205.56,165.58
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,256.31,206.17
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,197.59,158.01
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,146.51,115.79
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,187.23,148.94
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,228.85,182.42
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,258.77,206.22
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,289.13,230.24
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,161.36,127.31
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,37.56,25.51
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,137.77,108.25
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,241.49,192.37
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,217.02,172.48
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,192.59,152.74
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,140.49,110.33
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,89.12,68.14
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,144.25,113.52
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,200.07,158.93
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,496.66,401.26
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,760.35,605.14
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,740.8,589.81
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,718.79,574.01
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,389.43,317.8
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,73.39,55.77
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,365.83,301.4
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,606.34,491.27
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,621.81,504.93
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,614.22,500.58
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,454.42,371.01
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,312.42,254.75
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,366.54,296.88
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,378.88,299.75
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,313.64,241.21
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,253.13,186.35
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,192.2,132.69
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,137.3,86.83
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,84.41,49.7
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,42.87,32.62
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,28.99,19.43
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.61,3.85
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,10.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.43,3.24
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.41,19.94
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,40.5,30.62
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,86.32,49.78
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,137.42,86.91
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,195.7,135.45
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,253.91,186.99
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,316.4,242.34
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,378.46,296.72
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,440.83,349.77
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,500.03,399.41
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,559.76,447.92
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,615.52,491.03
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,670.31,531.97
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,721.0,569.77
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,764.01,600.81
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,809.23,630.52
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,852.52,658.37
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,888.94,682.36
