Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,922.34,704.16
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,948.9,720.34
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,971.94,734.16
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,990.43,745.86
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,1005.19,755.17
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,1013.26,760.15
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,1017.46,762.74
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,1016.8,762.77
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1012.27,760.39
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1000.58,752.4
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,985.18,742.04
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,964.67,731.45
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,940.64,718.32
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,909.5,698.75
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,875.47,676.94
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,837.93,651.85
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,797.79,624.66
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,756.7,596.61
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,707.09,560.14
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,654.85,521.54
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,601.66,481.07
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,542.77,434.21
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,484.29,386.35
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,366.44,291.99
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,270.63,215.53
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,197.33,156.13
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,138.64,109.58
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,149.87,110.26
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,134.02,87.0
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,82.27,50.31
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,43.36,32.82
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,30.69,20.82
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.55,4.96
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,17.86,6.44
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,34.33,24.32
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,50.39,39.47
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,82.38,58.75
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,118.59,86.81
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,159.63,120.72
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,199.69,154.9
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,244.33,193.46
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,331.32,263.99
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,438.95,351.59
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,499.07,401.41
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,559.81,450.26
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,617.9,495.76
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,676.38,540.21
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,728.34,577.98
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,778.74,613.45
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,817.34,638.36
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,860.41,666.08
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,897.03,690.76
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,930.65,713.32
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,908.26,695.79
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,852.26,650.88
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,839.61,642.02
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,823.13,629.99
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,938.13,718.11
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,1023.88,778.15
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1023.19,778.76
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1018.66,777.64
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,952.29,733.64
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,858.23,663.5
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,914.83,712.02
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,950.52,741.34
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,825.71,649.81
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,696.68,549.99
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,752.96,598.85
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,798.13,637.87
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,718.11,576.34
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,641.54,516.91
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,620.32,501.76
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,593.31,481.07
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,537.78,436.75
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,482.04,390.98
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,421.35,339.78
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,362.93,289.24
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,303.73,236.57
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,243.4,182.48
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,186.2,132.95
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,135.44,91.17
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,86.67,55.93
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,47.01,36.22
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,33.61,23.5
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,20.35,7.11
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,8.54,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.99,7.5
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.85,19.02
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,38.14,28.89
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,88.27,48.26
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,145.45,90.29
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,206.61,142.13
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,267.52,197.24
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,332.12,255.82
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,395.62,312.87
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,460.74,369.64
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,521.71,422.08
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,583.34,473.44
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,640.79,519.11
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,697.21,562.53
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,749.16,601.08
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,799.1,635.54
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,843.92,665.43
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,885.99,692.96
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,922.46,717.55
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,955.61,739.7
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,983.92,758.42
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,1008.51,774.58
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,1026.44,786.2
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,1040.37,795.21
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1048.38,798.82
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1052.26,799.78
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1051.03,798.55
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1045.7,794.71
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1032.2,784.36
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1014.85,771.59
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,993.98,757.63
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,969.38,741.19
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,939.0,721.12
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,905.3,698.7
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,866.33,672.72
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,824.55,644.51
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,778.33,612.78
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,729.96,577.89
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,676.46,538.5
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,621.67,496.86
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,565.02,451.47
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,505.33,402.36
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,442.68,350.0
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,381.17,296.88
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,317.0,239.98
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,254.05,183.55
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,191.99,129.58
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,135.46,83.0
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,81.42,45.75
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,37.92,28.2
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,28.92,19.53
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,19.76,7.6
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,9.39,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.85,9.51
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.64,23.27
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,43.63,33.77
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,89.67,52.72
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,140.42,89.8
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,197.4,137.47
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,255.12,188.46
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,317.0,243.13
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,341.71,269.65
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,350.37,279.89
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,446.99,357.25
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,557.15,443.69
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,610.63,483.67
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,662.49,521.21
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,675.56,528.98
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,668.74,522.0
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,755.75,586.68
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,838.39,645.0
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,813.55,624.59
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,766.49,588.12
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,794.66,607.91
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,820.77,625.4
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,793.3,604.33
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,750.7,573.04
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,710.72,544.25
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,652.5,501.93
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,705.91,542.56
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,741.6,569.74
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,868.46,667.81
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,968.38,741.05
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,947.51,726.63
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,923.32,710.95
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,897.91,694.69
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,868.88,675.78
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,830.42,649.73
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,789.53,621.73
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,744.58,589.25
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,697.86,554.56
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,645.78,515.98
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,593.76,476.27
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,536.97,430.85
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,480.15,384.08
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,419.74,333.74
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,361.1,283.37
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,300.6,230.05
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,243.08,178.65
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,185.5,128.84
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,133.94,86.66
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,82.03,50.24
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,43.44,33.13
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,32.23,22.49
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,20.87,9.08
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,10.24,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.57,10.46
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.33,23.72
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,44.51,34.37
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,89.69,53.3
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,139.4,89.64
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,195.17,136.28
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,190.26,146.26
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,141.79,114.9
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,154.37,125.2
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,169.0,136.94
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,95.66,75.52
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,21.53,12.68
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,49.83,36.53
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,78.3,60.15
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,77.93,59.67
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,77.56,59.23
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,108.93,85.09
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,140.75,111.08
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,184.69,146.81
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,229.46,182.83
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,209.63,166.62
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,189.72,150.42
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,625.84,506.73
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,996.97,781.16
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,855.23,672.41
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,658.05,517.44
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,858.94,676.67
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1005.88,784.99
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,918.44,720.51
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,804.15,631.86
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,708.76,559.58
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,614.8,486.84
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,649.31,515.32
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,665.09,529.18
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,753.28,601.41
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,804.37,644.14
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,757.41,608.45
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,708.69,571.09
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,506.98,410.82
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,312.49,252.46
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,250.67,202.9
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,188.59,152.32
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,240.93,195.03
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,271.72,217.42
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,269.16,209.15
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,244.74,179.68
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,186.27,129.09
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,133.87,86.32
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,84.05,51.5
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,44.26,33.89
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,31.58,21.98
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,20.91,9.71
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,5.97,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,11.95,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,22.05,12.12
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.51,23.17
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,42.73,32.88
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,89.13,51.35
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,139.98,87.87
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,197.84,135.99
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,256.22,187.85
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,320.23,244.68
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,380.88,297.54
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,443.61,350.38
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,502.87,399.26
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,562.46,446.56
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,616.17,487.96
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,671.22,528.88
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,721.43,565.96
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,769.84,600.0
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,815.66,629.43
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,859.47,656.92
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,896.12,680.33
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,929.61,701.41
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,956.24,716.91
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,979.18,729.94
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,998.3,742.39
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,1013.6,752.45
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,1021.69,757.01
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1025.81,759.11
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1024.94,759.02
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1020.09,756.47
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1009.88,751.0
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,995.77,743.01
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,975.96,730.84
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,952.44,716.21
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,922.46,697.55
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,889.29,676.56
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,851.55,653.42
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,810.98,627.9
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,764.26,596.36
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,715.74,561.42
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,663.48,523.24
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,612.7,484.87
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,553.39,437.97
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,494.5,389.98
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,433.09,339.09
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,372.87,287.55
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,307.97,231.3
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,248.25,178.68
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,188.3,127.15
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,133.85,82.95
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,81.96,47.94
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,42.62,32.33
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,32.96,23.15
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,21.74,10.77
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,11.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,11.56,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,26.37,16.03
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,40.93,30.71
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,53.97,43.1
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,95.17,62.53
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,140.65,95.13
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,194.54,138.84
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,252.2,189.11
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,311.34,241.09
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,368.88,291.08
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,429.31,342.28
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,486.81,390.47
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,545.27,438.1
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,599.64,480.51
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,653.73,521.48
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,701.9,557.74
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,750.45,593.44
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,797.12,627.17
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,842.51,658.13
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,878.35,681.6
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,900.93,695.76
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,928.25,713.32
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,952.31,728.54
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,970.21,740.94
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,984.57,751.07
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,993.44,756.56
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,998.64,759.67
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,998.25,760.12
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,994.16,758.19
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,983.09,750.17
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,968.43,739.81
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,948.91,727.53
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,925.97,712.89
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,907.22,701.17
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,874.24,679.3
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,835.68,653.07
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,794.6,625.01
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,749.03,592.13
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,701.64,556.91
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,649.51,518.04
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,596.43,477.31
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,540.12,432.12
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,483.39,385.29
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,422.9,334.76
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,363.98,284.03
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,303.9,230.85
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,246.56,179.55
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,188.04,129.15
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,135.36,86.46
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,85.1,52.13
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,44.33,33.87
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,33.82,23.95
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,23.19,12.31
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,6.83,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.5,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.28,13.62
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,33.32,23.79
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,43.15,33.04
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,90.92,51.43
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,143.2,88.7
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,202.15,137.53
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,263.51,191.77
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,326.07,247.38
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,387.04,301.17
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,449.82,355.01
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,509.85,405.73
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,570.07,455.04
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,623.26,496.72
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,677.48,537.76
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,727.69,575.61
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,776.02,610.49
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,820.74,639.89
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,863.22,667.23
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,898.53,690.48
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,930.6,711.35
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,957.46,727.49
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,980.71,741.14
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,998.39,752.08
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,1012.22,760.5
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1020.7,764.39
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1025.21,765.76
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1023.81,764.4
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1018.43,760.56
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1006.8,751.27
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,991.34,739.6
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,970.18,725.67
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,945.38,709.4
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,916.58,690.81
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,884.42,669.88
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,846.63,644.66
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,806.01,617.34
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,759.97,586.25
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,711.74,551.77
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,660.14,513.05
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,607.14,472.34
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,549.64,427.33
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,492.6,381.3
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,431.65,331.44
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,371.61,280.7
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,309.06,226.47
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,249.15,173.85
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,188.85,122.75
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,130.79,76.43
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,77.14,41.24
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,36.16,26.19
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,28.78,19.27
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,21.34,10.99
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,6.83,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,23.21,13.75
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,33.24,23.72
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,42.94,32.79
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,90.61,50.98
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,142.18,87.37
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,199.83,134.48
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,260.57,187.05
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,322.48,240.73
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,382.32,291.55
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,443.72,341.85
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,502.88,389.11
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,562.27,434.72
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,614.55,473.61
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,667.79,511.78
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,717.67,545.8
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,765.72,576.95
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,808.42,603.07
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,848.56,627.12
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,884.26,647.69
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,916.88,665.89
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,943.55,679.58
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,966.71,690.95
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,984.39,700.18
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,998.33,707.16
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,1006.1,709.07
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,1009.99,708.76
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1009.06,707.03
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1004.25,703.13
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,993.7,697.04
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,979.37,688.82
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,959.0,678.08
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,935.06,665.14
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,905.57,649.57
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,872.9,631.71
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,835.5,611.55
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,795.37,589.04
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,749.83,561.64
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,702.33,530.23
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,650.59,494.73
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,600.33,458.89
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,542.78,415.55
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,485.21,370.7
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,424.62,322.47
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,365.2,273.44
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,301.75,220.2
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,243.1,169.95
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,184.11,120.58
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,130.33,78.2
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,78.89,44.65
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,40.78,30.28
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,31.94,22.1
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,22.91,12.6
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,7.68,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,13.98,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,25.87,16.25
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.6,27.73
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,50.58,39.78
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,94.98,58.06
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,101.43,70.4
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,74.89,58.63
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,122.98,97.69
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,176.19,140.7
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,241.88,192.28
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,321.24,254.59
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,363.38,287.3
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,406.12,319.72
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,495.0,387.29
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,592.99,459.57
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,622.37,479.56
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,651.73,499.48
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,747.33,568.18
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,833.11,625.61
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,868.03,645.72
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,900.02,664.3
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,925.82,679.54
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,948.21,692.61
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,966.16,703.37
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,980.53,711.96
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,987.46,715.45
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,990.66,716.77
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,989.25,716.67
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,984.14,714.36
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,971.61,707.43
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,955.58,698.36
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,935.67,686.82
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,912.4,673.08
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,881.33,654.13
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,857.13,639.68
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,819.7,617.26
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,779.83,592.8
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,732.41,560.02
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,683.9,525.71
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,634.04,490.25
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,581.66,451.85
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,523.81,407.28
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,467.31,362.53
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,388.96,301.07
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,316.33,243.28
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,263.67,199.27
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,213.42,156.5
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,166.07,118.0
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,125.2,86.8
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,85.28,58.82
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,54.82,42.94
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,40.35,29.6
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,25.58,15.07
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,13.36,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,8.54,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,16.21,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,30.01,19.93
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,44.12,33.52
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,58.58,47.02
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,94.94,65.35
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,132.4,91.37
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,178.0,127.29
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,206.76,157.91
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,220.32,174.2
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,297.46,234.77
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,385.97,304.86
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,415.07,329.78
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,425.59,338.93
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,474.29,376.61
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,533.24,420.84
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,550.33,432.56
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,572.32,447.58
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,609.74,473.8
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,646.75,499.11
