Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,645.63,494.74
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,640.31,487.6
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,688.68,521.5
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,737.76,554.73
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,786.13,586.62
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,822.24,609.85
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,736.63,547.4
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,645.64,481.45
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,630.35,470.96
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,613.98,458.96
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,645.71,482.73
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,689.36,513.73
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,706.58,527.61
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,720.03,539.15
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,727.53,545.93
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,719.93,542.57
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,675.77,512.75
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,631.77,482.73
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,657.64,505.72
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,671.78,518.72
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,563.96,438.97
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,465.81,365.27
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,415.97,327.6
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,367.8,289.96
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,343.26,269.8
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,306.87,238.65
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,257.28,197.06
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,209.62,157.13
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,164.78,119.86
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,123.77,87.13
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,84.97,59.45
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,54.82,43.14
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,40.37,29.8
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,25.62,15.41
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,13.41,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,27.37,17.77
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,43.04,32.6
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,59.85,48.17
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,83.11,63.77
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,108.99,84.06
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,138.52,107.88
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,171.93,135.78
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,207.64,165.57
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,259.22,207.27
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,323.48,259.15
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,368.68,295.6
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,415.32,332.5
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,452.96,360.82
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,489.65,387.64
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,536.23,422.15
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,583.94,456.63
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,594.95,461.81
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,601.77,463.99
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,660.85,507.23
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,734.24,558.87
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,703.58,533.38
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,679.67,513.35
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,710.14,535.55
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,739.68,556.45
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,752.26,566.24
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,763.16,575.08
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,752.2,567.72
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,739.45,559.27
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,719.37,544.86
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,698.01,529.51
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,690.71,525.62
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,681.46,520.2
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,658.76,504.85
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,634.76,488.52
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,640.6,495.59
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,650.92,505.17
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,609.98,475.72
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,568.53,445.66
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,505.27,398.75
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,454.14,360.07
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,415.57,330.15
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,375.79,298.34
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,334.23,264.54
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,296.19,232.44
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,252.04,194.17
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,207.43,154.89
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,160.76,116.37
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,122.31,86.39
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,84.21,59.07
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,54.85,43.2
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,40.76,30.19
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,26.37,16.23
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,13.83,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,14.87,1.74
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,29.85,19.97
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,44.63,33.91
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,61.14,49.16
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,89.27,66.31
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,118.87,88.98
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,152.34,116.19
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,178.04,139.97
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,199.79,159.79
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,244.54,195.98
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,294.09,235.76
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,274.25,220.41
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,238.23,191.05
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,170.73,135.97
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,97.69,75.66
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,239.16,190.96
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,384.76,304.37
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,422.07,331.39
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,471.95,367.88
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,387.88,303.04
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,299.87,234.43
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,424.17,330.29
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,553.57,425.26
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,453.14,349.52
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,364.98,282.39
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,392.04,303.41
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,418.96,323.69
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,396.09,306.25
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,372.97,288.81
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,284.14,220.71
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,188.59,146.17
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,186.52,144.83
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,184.42,143.26
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,317.86,248.5
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,442.18,342.87
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,316.74,247.48
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,189.45,148.18
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,140.15,109.21
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,91.85,70.2
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,189.63,150.49
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,281.21,223.84
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,325.21,259.05
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,355.06,281.58
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,364.49,285.93
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,350.61,268.86
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,292.35,218.51
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,237.39,170.79
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,182.41,124.68
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,130.23,83.52
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,83.07,52.52
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,49.79,38.75
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,38.82,28.55
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,27.63,17.49
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,6.83,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,13.2,1.94
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,28.67,19.26
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,43.21,33.0
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,59.55,48.16
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,80.89,62.92
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,103.42,81.07
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,127.93,101.08
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,180.93,141.36
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,250.27,196.25
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,208.18,166.47
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,142.72,114.67
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,123.32,98.47
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,103.39,81.66
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,130.3,103.56
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,157.7,125.41
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,168.58,133.88
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,179.62,142.5
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,197.23,156.11
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,215.06,169.73
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,213.96,168.56
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,212.77,167.43
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,304.56,238.81
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,389.53,302.43
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,307.53,239.5
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,216.04,168.68
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,223.71,175.06
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,231.31,181.0
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,240.57,188.2
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,249.74,195.33
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,247.31,193.49
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,244.77,191.64
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,223.2,174.87
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,201.76,158.17
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,179.63,140.8
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,157.74,123.49
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,125.9,97.97
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,94.54,72.59
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,93.19,71.69
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,91.84,70.75
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,101.04,78.47
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,110.2,86.17
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,91.2,70.74
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,72.33,55.31
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,60.18,45.35
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,48.06,35.31
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,53.04,39.68
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,58.04,44.06
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,49.27,36.78
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,40.52,29.4
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,31.79,21.84
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,23.09,15.07
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,16.05,8.58
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,9.04,1.99
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,4.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.13,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.1,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,9.45,2.57
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,14.81,7.6
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,21.84,14.12
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,28.88,19.51
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,36.78,26.32
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,44.69,33.03
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,100.83,80.1
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,159.14,128.25
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,203.7,163.87
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,257.82,207.08
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,192.11,154.14
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,120.18,94.9
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,98.44,76.67
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,76.66,58.38
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,67.07,50.33
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,57.49,42.3
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,103.24,79.92
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,149.78,117.56
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,122.76,95.39
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,95.67,73.22
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,109.83,84.58
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,124.1,95.86
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,112.6,86.47
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,101.07,77.09
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,106.67,81.45
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,112.25,85.75
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,90.9,68.55
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,69.64,51.39
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,104.18,79.45
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,138.9,107.32
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,119.78,91.94
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,100.83,76.73
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,88.85,67.17
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,76.94,57.59
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,67.63,50.1
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,58.36,42.61
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,104.75,80.66
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,151.32,118.39
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,136.94,107.11
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,122.83,96.11
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,198.78,158.28
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,264.76,210.54
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,152.93,121.13
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,47.23,34.49
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,58.88,44.62
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,70.34,54.47
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,59.6,45.57
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,48.87,36.53
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,38.87,27.9
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,28.9,20.26
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,20.2,12.25
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,11.51,4.14
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,10.67,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.3,7.33
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.03,21.31
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.56,32.24
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,45.98,35.73
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,51.04,38.54
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,63.69,49.32
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,76.49,60.01
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,116.59,92.84
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,161.54,129.35
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,151.95,121.35
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,141.34,112.38
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,152.35,121.03
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,163.53,129.7
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,232.58,184.46
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,300.89,236.98
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,346.67,271.64
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,394.44,307.42
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,334.89,261.24
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,262.34,204.75
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,268.99,209.98
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,275.57,214.78
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,378.44,293.22
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,472.65,362.35
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,572.56,435.95
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,659.89,498.91
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,693.56,521.57
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,712.15,534.38
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,739.16,554.86
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,764.03,573.72
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,769.91,579.26
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,762.3,575.91
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,644.42,490.28
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,530.41,405.5
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,604.01,463.09
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,658.07,504.56
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,731.05,563.37
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,767.27,595.15
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,724.49,564.24
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,679.4,531.54
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,629.33,493.92
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,578.16,454.46
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,523.16,411.15
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,467.96,366.28
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,410.13,318.49
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,351.55,268.63
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,292.56,216.92
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,235.92,166.78
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,179.21,118.45
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,127.26,77.32
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,77.52,45.28
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,42.87,32.66
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,34.97,25.27
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.92,17.28
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,11.95,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,21.91,9.95
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.29,23.52
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.81,34.52
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,54.25,43.46
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,97.47,61.52
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,108.33,77.1
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,86.77,69.22
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,114.51,92.21
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,143.91,116.37
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,160.13,129.33
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,176.43,142.19
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,207.67,167.3
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,236.91,190.47
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,270.39,216.4
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,305.09,242.86
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,357.3,283.39
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,421.76,332.51
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,464.65,363.84
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,508.81,395.74
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,528.69,408.76
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,548.04,421.4
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,663.37,506.22
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,782.37,589.68
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,890.1,667.58
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,974.86,723.19
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,982.23,727.44
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,985.86,730.32
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,984.82,730.31
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,980.05,727.99
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,969.26,720.49
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,954.84,710.74
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,935.48,698.53
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,912.63,684.08
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,884.31,666.49
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,852.86,646.67
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,816.36,622.76
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,777.19,596.82
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,733.3,566.63
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,687.35,533.62
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,640.78,499.77
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,588.78,460.87
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,533.06,417.09
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,477.06,371.72
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,418.38,323.49
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,360.74,274.53
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,298.45,220.54
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,241.01,170.09
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,183.42,121.19
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,130.63,79.58
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,80.24,47.78
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,46.88,36.25
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,38.7,28.59
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,28.61,18.82
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,14.39,1.3
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,11.52,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,20.89,9.76
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.82,21.34
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,42.58,32.44
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,50.65,40.09
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,95.55,57.96
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,123.45,87.51
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,121.02,96.01
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,157.57,124.94
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,202.06,160.34
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,247.93,196.42
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,299.26,236.38
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,411.41,322.11
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,543.58,420.65
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,597.32,458.14
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,650.57,494.4
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,699.07,527.47
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,745.92,558.42
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,786.23,583.73
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,823.51,605.72
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,849.35,622.09
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,880.61,642.13
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,907.5,658.93
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,931.31,673.78
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,948.68,684.96
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,962.58,694.11
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,972.07,700.19
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,977.98,704.09
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,976.97,705.05
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,972.31,703.81
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,964.51,699.27
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,952.94,692.35
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,933.68,681.8
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,910.96,668.96
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,883.47,652.84
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,852.7,634.35
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,816.65,612.8
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,777.92,589.09
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,734.88,560.12
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,689.56,528.23
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,642.96,494.98
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,590.98,456.71
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,535.06,413.37
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,478.64,368.21
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,419.64,320.24
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,361.6,271.42
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,301.54,219.87
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,241.1,167.46
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,182.75,118.18
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,129.01,76.2
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,77.61,44.06
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,42.93,32.34
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,35.84,25.81
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,28.65,18.77
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,14.05,1.99
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,11.1,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,21.35,10.58
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,30.03,20.7
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,38.56,28.87
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,45.48,35.38
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,92.93,53.37
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,132.78,92.14
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,142.2,110.5
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,184.45,143.73
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,237.37,186.31
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,323.69,252.09
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,438.57,341.67
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,469.39,367.99
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,482.68,379.15
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,568.88,444.89
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,659.85,511.97
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,704.33,543.76
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,750.53,576.15
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,757.77,576.36
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,737.28,557.52
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,762.94,574.62
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,785.47,588.86
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,873.67,651.99
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,942.72,696.3
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,959.99,706.97
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,973.67,716.03
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,982.37,720.64
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,987.38,723.0
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,985.88,722.67
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,980.67,720.1
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,971.74,715.87
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,958.98,709.16
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,939.0,697.15
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,915.51,682.85
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,887.75,665.64
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,856.75,646.14
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,819.47,621.76
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,779.5,595.36
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,735.75,565.05
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,689.95,531.91
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,639.56,495.27
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,590.16,458.2
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,533.95,414.31
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,477.44,368.81
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,418.44,320.49
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,360.4,271.41
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,300.48,219.39
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,240.27,166.82
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,182.12,117.77
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,128.51,75.95
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,77.2,43.98
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,42.88,32.46
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,35.36,25.55
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,27.71,18.15
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,13.58,2.49
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,12.38,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.4,11.83
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.36,23.76
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.15,34.01
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,52.5,41.84
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,98.26,61.61
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,138.33,96.17
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,164.66,123.81
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,225.69,168.87
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,310.98,236.68
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,367.27,285.63
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,425.45,334.95
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,481.62,381.25
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,538.59,426.6
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,591.25,467.45
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,643.52,506.75
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,691.17,541.96
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,737.26,575.07
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,780.01,604.29
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,813.03,624.74
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,846.36,646.32
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,876.82,665.7
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,902.48,680.94
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,924.92,693.96
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,941.3,704.25
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,954.2,712.34
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,961.7,715.63
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,965.61,716.69
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,964.59,715.99
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,960.0,713.09
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,942.31,702.2
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,935.06,698.42
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,915.43,686.3
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,892.55,672.08
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,864.29,654.16
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,833.09,634.14
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,796.86,609.99
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,758.27,582.93
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,715.83,552.99
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,671.36,520.86
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,621.5,484.76
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,571.1,447.09
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,517.13,404.73
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,462.75,360.71
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,405.53,313.81
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,349.71,266.62
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,292.1,217.0
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,236.76,168.73
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,181.64,122.2
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,131.51,83.0
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,83.46,52.29
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,49.29,38.45
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,40.09,29.9
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,30.76,20.91
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,18.56,6.31
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,12.38,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.46,12.21
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.38,22.95
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,44.14,34.03
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,51.31,40.87
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,97.04,59.17
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,111.04,77.96
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,90.68,72.56
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,140.33,112.47
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,199.72,160.66
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,235.01,189.43
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,272.29,219.56
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,299.74,241.42
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,326.52,262.23
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,349.71,279.75
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,371.97,296.17
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,449.47,357.23
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,542.87,429.07
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,689.68,543.14
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,827.81,645.48
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,861.82,667.96
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,892.8,689.04
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,918.76,705.59
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,941.4,719.84
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,957.91,731.26
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,970.78,740.31
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,979.51,746.63
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,984.53,750.55
