Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,983.49,750.11
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,978.69,747.25
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,967.87,740.35
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,953.38,731.03
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,933.93,719.39
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,910.97,705.3
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,884.0,687.26
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,853.66,666.96
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,817.58,641.72
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,778.74,614.45
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,736.52,583.71
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,691.83,549.83
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,641.79,511.83
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,590.3,471.59
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,536.3,427.35
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,481.58,381.21
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,422.15,330.63
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,363.35,279.06
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,303.65,225.26
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,245.38,172.36
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,186.36,121.09
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,131.33,77.24
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,74.81,41.11
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,39.17,29.69
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,33.1,23.96
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,26.99,17.9
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,17.58,6.38
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,8.54,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,11.52,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,22.11,12.08
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,29.53,20.3
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,36.87,27.32
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,42.07,32.28
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,89.93,50.26
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,142.56,87.02
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,199.17,133.69
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,258.38,185.64
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,317.72,238.34
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,258.8,202.6
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,146.43,116.48
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,217.56,173.78
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,291.63,231.83
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,288.89,228.48
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,283.55,223.18
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,376.92,295.89
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,468.5,365.13
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,649.47,503.67
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,824.11,628.76
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,754.94,574.5
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,640.13,486.57
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,720.97,546.28
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,815.83,612.41
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,817.27,612.12
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,815.78,610.72
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,808.12,605.43
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,797.95,598.46
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,898.81,674.81
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,970.37,723.72
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,957.4,715.08
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,940.96,705.03
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,921.51,692.99
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,898.66,678.66
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,870.47,660.64
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,839.27,640.46
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,803.1,616.66
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,764.34,590.79
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,725.97,563.11
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,679.8,529.25
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,629.5,492.32
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,578.1,453.41
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,522.91,409.7
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,467.93,364.85
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,346.14,269.86
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,249.29,195.76
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,251.25,191.33
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,225.27,160.41
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,174.6,118.36
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,128.06,82.9
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,82.95,53.37
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,51.89,40.63
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,41.78,31.32
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,31.44,21.55
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,20.05,8.53
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,9.39,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.07,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,23.96,13.81
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,33.1,23.47
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.96,33.65
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,50.19,39.48
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,95.02,57.05
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,143.42,89.81
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,197.95,133.39
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,253.05,180.83
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,311.33,231.3
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,370.78,282.02
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,429.84,331.03
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,485.7,376.96
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,541.74,421.59
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,595.08,462.02
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,644.56,498.39
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,691.94,532.44
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,737.56,564.35
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,781.89,593.85
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,824.52,620.99
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,858.53,644.26
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,889.48,665.51
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,915.9,682.46
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,938.89,697.11
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,956.06,708.81
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,969.56,718.21
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,977.5,724.98
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,981.64,729.31
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,980.61,729.02
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,975.79,726.36
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,967.13,722.03
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,954.63,715.16
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,934.9,702.72
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,911.59,687.89
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,883.21,669.85
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,851.63,649.48
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,815.29,626.53
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,776.17,601.31
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,732.71,570.63
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,687.08,536.77
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,637.2,499.83
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,585.92,460.63
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,530.45,416.21
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,474.81,370.27
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,416.38,321.28
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,358.64,271.37
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,298.78,218.92
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,241.43,168.26
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,180.74,116.42
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,126.84,74.09
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,75.85,42.97
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,43.57,33.25
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,36.9,27.04
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,30.15,20.48
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,19.58,8.64
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,9.39,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.69,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.22,13.41
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.72,23.18
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.83,33.56
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,50.04,39.36
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,93.66,56.43
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,141.67,89.04
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,195.47,132.15
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,249.97,179.1
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,307.76,229.27
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,364.18,277.97
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,424.21,328.34
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,479.65,373.7
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,535.33,417.72
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,588.17,458.2
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,640.44,496.97
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,684.18,528.5
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,729.55,560.23
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,772.42,588.84
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,813.48,614.77
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,847.36,636.68
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,878.24,656.49
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,904.17,672.12
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,926.75,685.52
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,944.08,696.81
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,957.82,705.86
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,966.06,710.07
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,970.61,711.99
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,970.05,712.09
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,965.77,709.89
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,955.93,704.61
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,942.39,696.96
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,923.48,685.35
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,901.07,671.44
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,873.86,654.27
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,843.38,634.79
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,807.14,612.08
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,768.18,587.22
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,724.51,556.75
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,678.91,523.53
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,629.63,486.6
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,579.03,447.7
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,525.29,405.41
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,469.79,360.55
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,411.74,312.98
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,354.6,264.68
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,296.02,214.37
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,237.23,163.61
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,180.34,116.1
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,127.79,75.63
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,77.63,45.05
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,45.76,34.92
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,38.8,28.5
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,31.73,21.71
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,19.82,9.14
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,10.24,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.71,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.76,13.88
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,31.14,21.58
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,38.43,28.4
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,43.37,32.99
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,90.47,50.02
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,141.98,84.29
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,201.54,131.9
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,259.05,181.39
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,319.37,233.77
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,378.03,284.46
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,437.95,334.87
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,494.95,381.37
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,551.47,425.89
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,605.25,467.06
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,657.93,506.13
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,705.95,540.2
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,752.01,571.84
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,793.64,598.61
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,832.63,622.81
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,867.54,644.82
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,899.34,664.56
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,924.8,679.14
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,946.71,691.38
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,964.06,701.52
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,977.7,709.31
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,985.26,711.89
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,989.0,712.16
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,987.52,710.62
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,982.21,706.8
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,971.72,700.39
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,957.45,691.71
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,937.7,679.59
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,914.37,665.22
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,885.53,646.01
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,853.51,624.74
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,816.76,603.09
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,777.25,579.23
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,733.31,549.86
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,687.19,517.47
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,637.3,482.4
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,585.99,445.05
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,531.52,403.2
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,476.58,359.58
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,417.44,311.94
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,358.97,263.27
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,298.98,212.06
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,241.27,162.4
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,183.69,114.91
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,126.84,71.63
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,74.85,40.88
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,41.97,31.18
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,35.65,25.43
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,29.26,19.36
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,19.53,9.1
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,10.24,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.1,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,25.38,15.37
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,33.92,24.11
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,42.28,31.96
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,47.39,36.72
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,91.48,52.86
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,140.96,85.88
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,195.52,129.17
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,250.91,176.18
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,311.65,227.7
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,368.33,274.88
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,426.38,321.42
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,481.7,365.06
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,537.1,407.14
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,589.29,445.82
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,640.4,482.49
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,683.75,513.38
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,728.48,544.44
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,769.67,571.96
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,808.66,596.7
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,841.75,618.53
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,871.87,638.43
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,896.37,653.42
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,917.42,666.2
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,934.48,677.16
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,948.0,685.96
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,955.19,690.83
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,958.76,693.53
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,957.78,693.46
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,953.17,691.19
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,942.69,685.24
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,928.64,677.08
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,910.21,666.11
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,888.38,652.93
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,861.04,636.47
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,830.57,617.77
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,795.24,596.36
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,757.29,572.83
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,714.34,543.79
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,669.55,512.54
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,624.07,479.56
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,573.53,441.89
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,519.52,400.53
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,465.25,357.48
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,408.05,310.64
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,351.73,263.07
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,291.6,211.42
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,235.26,162.32
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,179.34,115.27
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,127.47,75.21
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,77.2,44.55
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,44.94,34.22
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,38.36,28.16
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,31.68,21.76
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,21.18,10.81
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,11.1,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.61,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.02,17.14
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.76,26.14
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,46.36,36.13
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,52.12,41.56
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,95.84,58.08
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,143.02,92.93
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,187.25,131.51
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,237.27,173.76
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,293.84,222.56
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,332.88,260.32
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,361.16,286.54
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,449.0,356.52
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,550.84,437.08
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,605.87,480.09
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,657.4,519.34
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,705.54,555.6
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,751.79,589.47
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,791.85,616.15
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,828.74,639.11
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,862.72,662.12
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,893.66,682.95
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,919.63,699.01
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,942.26,712.76
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,959.2,724.02
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,972.51,732.95
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,980.8,737.2
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,985.37,739.07
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,983.95,738.44
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,978.8,735.44
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,970.82,730.98
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,958.96,723.96
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,939.88,713.7
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,917.25,700.92
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,888.64,682.51
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,856.83,661.91
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,820.83,639.21
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,782.08,614.14
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,690.24,543.8
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,595.23,470.13
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,562.04,446.36
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,528.3,420.77
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,508.89,405.16
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,478.21,378.67
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,388.33,305.54
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,311.52,243.38
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,268.47,204.42
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,224.01,163.14
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,173.17,120.4
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,130.71,87.69
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,87.01,58.76
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,57.26,46.01
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,46.69,36.14
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,35.82,25.8
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,24.57,13.96
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.25,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.36,16.7
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,36.02,26.41
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,43.97,34.0
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,49.07,38.89
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,93.57,55.26
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,143.76,89.04
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,199.5,134.45
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,258.91,187.25
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,318.09,240.88
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,342.4,269.68
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,342.7,274.95
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,439.46,353.44
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,548.52,441.93
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,599.48,482.97
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,650.41,522.91
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,628.69,503.35
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,565.15,450.63
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,699.55,557.31
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,824.76,652.05
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,798.93,628.88
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,741.24,580.96
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,775.47,606.41
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,808.13,630.05
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,778.91,606.71
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,737.32,574.69
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,621.7,486.49
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,502.23,393.31
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,608.24,476.6
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,711.45,555.15
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,731.92,571.83
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,759.15,593.65
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,847.4,665.02
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,903.56,708.04
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,875.28,687.96
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,843.97,666.17
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,808.08,640.92
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,769.55,613.31
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,616.56,492.62
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,462.27,369.01
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,481.93,387.11
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,489.19,393.81
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,396.85,319.43
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,319.36,256.98
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,300.72,241.4
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,273.41,217.59
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,215.43,170.32
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,168.98,133.45
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,140.28,109.75
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,113.22,87.81
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,88.87,63.38
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,52.79,42.01
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,45.24,34.96
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.37,25.58
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.32,14.09
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,13.47,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,14.32,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,27.92,18.16
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,41.22,31.08
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,54.24,43.26
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,67.53,55.55
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,100.44,72.46
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,135.36,97.3
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,174.4,128.49
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,219.83,167.0
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,267.67,208.06
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,301.38,238.51
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,333.16,266.03
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,351.8,282.33
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,358.24,287.86
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,393.24,315.68
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,428.57,343.29
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,472.45,377.24
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,526.37,418.26
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,579.01,458.51
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,634.08,500.11
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,633.72,497.73
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,629.23,492.48
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,699.18,546.0
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,781.42,606.74
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,744.18,577.04
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,713.23,552.38
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,764.22,591.22
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,824.03,635.02
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,791.4,610.4
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,747.91,578.79
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,845.58,655.26
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,918.43,709.58
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,826.13,641.2
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,727.61,566.21
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,783.58,611.48
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,819.95,640.55
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,724.37,567.7
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,628.69,494.41
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,617.77,488.12
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,600.3,475.85
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,535.39,425.45
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,475.42,378.46
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,475.08,377.95
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,459.55,362.95
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,353.78,278.49
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,270.6,213.57
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,265.54,202.53
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,236.64,168.45
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,182.07,122.08
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,131.98,82.99
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,83.67,52.56
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,52.59,41.68
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,43.13,32.97
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,35.33,25.49
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,23.95,13.99
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.43,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.0,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.8,18.16
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.87,27.25
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.85,37.55
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,64.16,52.43
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,98.85,73.35
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,130.69,96.81
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,165.38,124.62
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,224.23,166.12
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,309.61,232.51
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,297.29,232.81
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,240.67,192.43
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,247.25,197.93
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,251.54,201.02
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,229.39,182.6
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,200.15,158.47
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,227.9,180.39
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,256.18,202.37
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,463.57,365.72
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,671.68,519.59
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,693.36,533.0
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,712.51,546.05
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,742.27,567.1
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,770.54,586.88
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,789.1,599.65
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,805.52,611.0
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,817.58,619.88
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,827.31,627.21
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,800.97,608.6
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,762.83,582.09
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,788.32,601.63
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,801.26,612.02
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,767.55,588.44
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,732.45,564.01
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,645.17,499.53
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,561.34,436.55
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,601.71,470.98
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,632.38,497.0
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,568.94,448.86
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,517.51,409.52
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,557.74,442.92
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,569.98,452.54
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,482.91,383.02
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,404.23,320.11
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,364.81,286.93
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,323.65,250.46
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,251.02,191.86
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,196.0,149.56
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,159.13,119.05
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,124.84,91.9
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,91.06,67.31
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,65.13,52.89
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,51.53,40.46
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,37.54,27.47
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,25.4,15.36
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,12.39,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,14.36,0.13
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,28.02,18.33
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,41.02,30.82
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,53.75,42.68
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,66.42,54.25
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,99.17,70.24
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,135.22,95.59
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,175.93,128.01
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,232.03,169.95
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,303.12,226.8
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,358.45,275.2
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,414.97,323.42
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,471.1,370.61
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,525.8,415.39
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,576.94,455.4
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,627.11,493.39
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,673.52,528.52
