Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,718.33,561.67
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,753.9,586.78
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,793.36,612.91
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,826.39,634.96
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,856.56,654.95
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,881.14,670.17
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,902.49,683.18
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,919.2,693.94
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,932.46,702.46
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,940.01,707.67
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,944.04,710.66
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,943.17,711.38
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,938.78,709.86
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,922.51,699.47
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,915.72,695.71
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,896.95,683.31
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,874.93,668.81
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,848.58,651.65
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,819.1,632.23
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,724.54,561.79
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,629.74,489.67
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,592.47,462.93
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,554.54,434.84
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,517.65,407.82
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,479.49,379.09
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,414.1,327.9
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,360.05,284.98
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,276.58,219.02
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,206.97,164.45
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,182.87,144.73
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,158.78,124.69
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,133.21,103.94
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,108.87,84.38
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,86.16,66.67
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,66.74,54.13
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,52.12,40.84
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,37.28,27.16
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,23.93,14.19
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,9.89,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.12,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.0,0.69
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.82,18.22
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.89,28.06
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,46.11,35.84
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,44.67,34.81
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,52.87,40.28
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,63.86,49.61
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,74.95,58.85
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,88.53,70.18
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,102.24,81.49
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,145.57,116.91
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,193.26,155.38
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,199.87,160.4
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,208.2,166.81
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,239.15,191.06
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,267.11,212.56
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,305.16,242.27
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,344.48,272.61
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,385.09,303.24
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,426.92,334.36
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,464.45,362.6
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,513.55,399.14
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,527.77,408.63
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,541.46,417.88
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,756.07,583.69
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,937.16,713.03
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,874.73,666.08
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,783.79,596.25
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,878.88,670.27
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,946.3,717.99
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,934.27,709.76
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,918.88,700.0
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,900.68,688.01
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,879.17,673.78
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,852.33,656.15
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,822.45,636.32
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,733.55,570.05
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,636.26,495.73
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,606.6,474.97
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,574.23,451.27
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,455.27,359.95
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,352.86,279.97
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,263.89,210.1
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,184.67,146.92
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,164.88,131.56
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,145.65,116.38
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,168.54,133.38
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,181.07,140.39
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,149.63,114.52
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,120.0,90.9
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,89.37,62.81
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,51.67,40.88
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,44.55,34.29
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,35.39,25.65
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,25.11,15.38
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,14.74,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.0,1.3
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.84,18.3
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.85,28.05
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,46.04,35.8
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,51.39,40.78
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,91.01,54.87
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,126.96,89.38
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,132.11,104.38
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,149.93,119.53
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,166.97,133.83
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,188.87,151.4
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,211.14,169.02
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,283.39,226.58
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,360.38,287.36
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,375.07,298.54
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,386.63,307.05
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,403.82,319.85
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,419.75,331.45
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,410.63,323.07
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,407.76,319.47
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,520.5,406.72
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,639.27,495.46
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,783.21,605.2
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,906.81,692.61
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,740.6,569.8
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,510.75,392.6
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,756.55,584.33
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,950.32,722.44
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,949.5,720.52
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,945.04,717.96
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,934.29,709.88
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,920.05,699.54
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,901.83,687.84
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,880.18,673.8
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,854.28,657.06
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,825.16,637.94
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,790.73,614.65
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,753.58,589.19
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,711.84,558.5
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,667.85,525.43
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,620.32,489.74
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,571.35,451.8
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,519.21,409.39
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,465.06,364.17
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,408.65,316.45
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,352.82,267.81
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,294.64,216.15
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,238.73,166.35
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,180.03,116.25
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,127.92,75.56
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,78.3,45.78
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,47.83,37.3
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,41.77,31.69
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,35.63,25.78
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,24.81,15.21
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,15.53,0.0
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.11,2.4
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,29.96,20.19
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.3,29.37
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.52,38.04
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,56.82,45.67
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,94.85,59.4
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,141.49,89.89
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,193.35,130.78
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,246.09,175.68
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,302.06,223.86
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,357.03,270.87
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,413.61,317.81
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,469.54,363.52
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,524.06,406.7
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,575.11,445.11
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,625.57,481.69
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,672.35,514.31
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,717.56,544.73
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,756.72,570.47
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,793.04,593.67
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,826.46,614.83
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,857.12,634.0
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,872.87,642.92
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,895.44,656.49
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,911.76,667.17
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,924.75,675.84
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,933.52,681.39
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,938.91,684.84
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,937.7,686.11
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,933.08,685.17
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,927.47,682.27
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,918.11,676.85
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,900.27,668.36
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,879.07,657.49
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,852.17,641.3
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,822.29,622.86
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,787.5,600.4
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,750.12,575.14
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,713.37,548.93
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,668.89,516.56
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,620.45,481.21
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,570.77,443.78
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,517.82,401.95
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,464.61,358.61
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,408.51,312.34
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,350.99,263.62
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,293.9,214.39
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,239.14,166.81
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,184.05,120.78
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,133.09,81.64
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,84.9,52.41
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,54.83,43.37
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,47.38,36.55
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,37.59,27.42
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,26.98,17.06
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,16.59,0.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.11,2.9
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,29.98,20.29
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.98,29.08
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,50.08,39.31
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,56.07,44.83
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,94.35,58.4
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,141.13,88.31
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,193.56,129.18
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,247.35,174.81
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,304.22,223.67
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,359.62,271.01
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,418.69,320.02
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,473.31,364.04
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,528.11,406.54
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,580.39,445.14
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,632.11,481.86
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,674.47,511.27
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,718.21,540.6
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,759.68,567.52
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,799.21,591.05
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,832.61,609.94
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,863.06,626.64
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,889.02,641.07
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,911.76,653.42
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,928.99,664.45
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,942.67,673.39
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,950.51,678.34
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,954.74,681.13
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,954.43,683.22
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,950.48,683.0
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,939.78,678.43
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,925.56,671.54
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,907.4,661.44
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,885.81,649.04
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,858.44,633.15
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,828.03,614.96
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,793.45,592.94
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,756.19,568.52
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,714.13,539.42
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,670.11,508.14
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,624.83,475.51
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,574.69,438.37
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,521.13,396.83
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,467.42,353.92
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,410.84,308.1
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,354.99,261.48
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,294.85,210.84
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,239.67,163.85
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,184.34,118.37
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,133.06,79.62
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,83.96,50.36
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,53.19,41.24
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,46.11,34.93
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,36.92,26.51
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,26.65,16.65
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,16.29,0.4
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.01,2.53
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.88,18.24
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,37.79,27.71
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,45.99,35.36
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,51.77,40.65
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,90.58,54.06
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,138.75,84.75
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,191.8,126.16
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,245.85,171.96
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,302.81,220.9
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,361.11,270.52
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,418.18,317.92
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,472.91,362.08
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,527.76,404.71
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,579.25,442.48
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,629.86,478.06
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,673.48,507.97
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,718.44,537.59
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,758.91,564.14
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,796.96,587.58
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,830.31,608.39
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,860.79,627.22
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,885.67,641.12
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,907.28,652.9
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,924.2,663.74
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,937.66,672.52
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,945.82,677.47
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,950.43,680.28
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,949.71,681.12
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,945.44,679.8
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,933.05,673.34
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,917.35,664.79
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,898.95,653.95
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,877.26,640.96
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,850.73,625.18
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,821.19,607.24
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,794.21,591.61
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,756.39,567.06
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,714.03,537.68
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,669.72,506.21
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,621.13,471.52
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,571.4,434.91
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,518.13,393.88
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,464.62,351.41
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,407.07,305.18
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,351.88,259.4
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,295.04,211.49
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,240.4,165.05
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,185.42,120.09
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,134.6,81.8
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,86.3,52.76
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,55.49,43.25
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,48.08,36.67
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.32,27.76
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.36,17.34
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.27,1.48
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,6.83,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,17.85,5.25
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.36,19.72
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,39.48,29.46
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,47.66,37.16
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,52.98,42.08
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,91.01,54.91
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,139.47,85.73
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,192.87,127.42
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,247.21,173.47
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,304.46,222.61
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,363.08,271.82
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,420.42,318.49
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,474.97,362.29
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,529.62,404.6
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,581.82,443.61
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,633.14,480.64
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,676.21,512.28
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,720.58,544.08
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,760.84,571.3
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,798.65,595.45
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,831.72,616.95
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,861.87,636.48
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,886.02,651.49
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,906.8,664.33
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,923.71,675.33
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,937.16,684.2
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,944.84,688.78
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,948.98,691.19
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,948.29,691.3
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,944.09,689.28
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,931.82,682.12
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,916.23,672.9
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,898.32,662.18
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,877.1,649.28
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,850.97,633.06
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,821.76,614.69
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,787.36,592.63
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,756.67,571.72
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,714.69,542.34
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,670.59,510.8
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,622.21,475.95
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,572.66,439.16
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,480.41,368.71
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,398.75,306.05
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,386.51,293.83
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,352.69,261.81
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,295.8,213.35
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,241.01,166.34
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,185.8,120.53
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,134.65,81.55
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,85.91,52.2
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,54.7,42.75
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,47.67,36.48
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.37,27.95
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,28.14,18.15
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,17.81,3.17
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,7.68,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.89,5.62
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.27,20.57
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,37.83,28.05
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,45.27,35.06
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,49.92,39.37
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,87.66,51.55
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,136.8,82.15
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,190.99,123.85
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,245.96,170.17
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,306.24,221.44
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,362.48,269.25
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,420.1,316.97
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,475.31,361.19
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,530.47,403.74
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,580.93,441.84
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,631.24,478.59
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,677.82,511.64
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,722.57,542.52
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,763.26,570.51
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,801.53,595.08
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,834.42,615.17
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,864.31,633.19
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,889.77,648.91
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,911.89,662.47
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,928.36,673.07
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,941.26,681.52
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,949.21,686.23
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,953.54,688.71
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,952.88,688.85
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,948.6,686.8
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,938.03,680.81
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,923.97,672.66
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,905.51,661.69
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,883.64,648.5
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,857.18,632.66
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,827.56,614.56
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,792.66,592.3
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,755.09,567.64
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,713.48,538.88
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,669.69,507.77
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,621.84,473.33
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,572.59,436.76
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,521.05,396.62
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,467.36,353.63
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,410.76,307.59
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,354.77,260.69
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,297.68,212.09
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,242.43,164.66
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,183.39,115.95
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,130.94,76.16
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,80.76,46.33
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,48.5,37.15
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,42.46,31.78
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,36.31,26.07
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,27.26,17.41
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.13,3.6
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.28,6.1
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.28,20.49
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,37.42,27.55
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,44.46,34.17
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,49.15,38.49
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,86.55,50.45
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,136.14,81.45
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,190.48,123.68
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,248.61,172.86
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,306.13,222.39
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,362.75,270.43
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,420.7,318.07
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,475.75,362.37
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,530.79,404.96
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,581.68,443.29
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,632.41,480.15
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,679.47,513.21
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,724.72,544.02
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,765.85,571.74
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,804.63,596.01
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,838.58,616.74
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,869.53,635.37
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,895.61,650.76
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,918.34,663.97
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,935.4,674.89
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,948.88,683.65
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,957.39,688.03
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,962.24,690.22
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,962.07,690.69
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,958.22,688.97
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,949.77,683.67
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,937.56,676.02
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,920.0,665.77
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,898.89,653.24
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,871.81,637.22
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,841.5,618.92
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,806.52,597.71
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,768.72,574.32
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,726.59,545.17
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,682.23,513.71
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,634.23,479.47
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,584.65,442.97
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,531.27,401.8
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,477.1,358.69
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,419.76,312.29
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,362.87,264.82
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,304.38,215.27
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,247.68,166.78
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,190.14,119.39
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,132.52,75.61
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,80.78,45.08
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,47.15,35.82
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,41.82,31.09
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,36.43,26.09
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,27.77,17.81
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.95,5.29
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,9.39,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.71,6.61
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.36,20.55
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,37.53,27.63
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,44.6,34.28
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,49.33,38.64
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,87.32,50.58
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,138.41,82.41
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,194.18,125.96
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,253.68,176.74
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,312.47,227.97
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,369.83,277.91
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,428.4,327.65
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,484.9,374.26
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,541.3,419.14
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,488.39,379.54
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,388.97,301.53
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,558.86,433.96
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,737.68,567.08
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,779.61,594.71
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,819.12,619.7
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,853.29,641.91
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,884.39,661.93
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,910.19,677.04
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,932.5,689.78
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,949.88,700.62
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,963.61,709.15
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,971.85,712.82
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,976.34,714.19
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,975.76,713.77
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,971.46,711.08
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,958.57,703.42
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,942.2,693.6
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,924.11,682.24
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,902.57,668.63
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,874.79,651.27
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,843.94,631.77
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,808.93,609.74
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,771.21,584.89
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,728.49,554.57
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,687.66,524.81
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,638.56,488.46
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,588.1,450.16
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,533.68,407.81
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,478.75,363.81
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,373.8,283.76
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,286.28,218.26
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,215.6,164.61
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,159.92,123.69
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,166.71,117.2
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,138.08,82.47
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,86.98,51.61
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,53.23,41.48
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,46.92,35.87
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,40.5,29.9
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,29.03,19.11
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.41,6.3
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,9.39,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.71,6.88
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.33,20.67
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,37.54,27.78
