Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,44.64,34.48
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,48.99,38.51
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,86.27,49.88
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,137.82,81.76
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,194.02,125.43
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,253.3,175.68
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,311.74,226.03
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,369.24,274.76
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,427.89,322.79
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,484.41,368.05
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,540.07,410.85
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,592.55,449.64
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,643.86,486.02
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,691.34,518.34
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,736.88,548.14
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,776.42,573.55
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,812.92,595.31
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,846.66,614.78
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,877.35,632.09
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,902.72,646.83
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,924.68,659.45
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,941.82,669.1
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,955.37,676.61
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,963.06,680.59
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,967.08,682.46
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,966.55,682.97
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,962.35,681.35
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,954.48,677.04
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,942.79,670.36
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,923.99,660.5
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,901.65,648.32
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,874.26,631.5
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,843.65,612.45
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,808.4,590.85
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,770.37,566.99
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,728.03,538.74
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,683.5,508.12
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,635.37,474.65
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,585.7,438.87
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,531.59,397.77
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,476.83,354.83
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,419.81,309.36
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,363.23,262.76
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,304.48,213.61
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,247.58,165.51
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,190.85,119.2
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,133.93,76.3
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,82.15,45.85
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,47.83,36.26
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,42.53,31.6
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,37.18,26.66
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,28.55,18.54
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,19.77,6.98
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,9.39,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.83,7.01
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.59,18.93
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,35.43,25.6
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,42.17,31.88
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,46.6,35.93
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,82.98,46.85
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,133.53,77.31
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,191.66,121.61
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,246.87,167.56
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,304.56,216.33
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,361.1,263.23
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,418.71,309.32
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,474.34,352.75
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,529.28,393.87
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,580.67,430.49
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,630.93,464.81
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,677.4,495.52
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,721.97,523.83
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,763.73,549.06
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,803.33,570.74
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,836.62,591.87
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,866.83,611.08
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,892.15,627.2
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,914.0,641.14
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,931.36,652.81
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,945.1,662.34
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,952.95,667.75
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,957.08,670.88
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,956.59,671.86
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,952.4,670.63
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,939.79,664.18
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,923.74,655.61
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,905.44,646.36
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,883.72,634.87
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,857.03,618.83
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,827.23,600.68
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,792.89,578.99
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,755.84,554.92
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,714.8,527.05
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,671.57,496.96
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,623.83,463.31
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,574.65,427.63
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,523.4,388.67
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,469.96,346.94
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,413.53,302.28
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,357.65,256.68
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,300.27,209.14
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,244.79,162.71
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,186.06,115.33
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,133.88,76.55
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,83.09,46.67
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,49.17,36.95
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,43.56,32.09
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,37.87,26.92
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,28.88,18.6
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.7,6.61
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,7.68,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,19.25,7.38
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,30.97,20.91
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,44.83,33.71
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,58.32,45.95
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,71.7,57.95
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,98.7,71.48
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,131.88,94.13
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,167.74,121.59
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,206.63,153.13
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,246.97,186.02
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,211.76,162.96
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,155.75,121.03
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,214.23,166.92
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,274.96,213.47
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,245.83,190.15
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,208.95,160.98
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,360.43,277.81
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,519.54,394.04
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,440.63,333.48
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,351.12,265.5
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,460.96,347.52
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,565.89,422.42
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,497.52,371.86
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,413.77,310.5
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,393.46,295.94
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,372.5,280.44
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,594.14,443.83
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,802.93,586.45
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,764.52,557.88
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,732.87,536.1
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,741.89,542.51
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,757.12,552.44
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,599.99,442.55
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,435.94,324.33
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,447.67,334.08
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,457.95,341.59
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,554.65,414.13
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,629.13,468.38
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,656.11,488.6
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,660.45,492.57
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,613.03,459.0
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,564.37,423.89
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,513.23,385.27
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,461.26,344.69
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,406.66,301.3
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,350.32,255.25
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,294.18,207.95
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,239.56,161.52
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,184.88,117.06
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,133.76,78.68
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,84.39,48.94
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,50.57,38.65
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,44.64,33.46
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,38.6,27.93
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,29.24,19.22
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.7,7.14
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,8.54,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.78,7.34
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.36,19.79
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,36.56,26.81
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,43.63,33.44
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,48.36,37.79
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,82.61,48.19
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,132.11,78.21
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,186.18,119.9
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,244.09,168.94
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,301.23,218.45
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,357.22,266.94
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,414.38,315.22
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,469.45,360.66
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,524.49,404.6
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,574.79,443.9
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,624.71,481.74
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,671.23,515.79
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,715.94,547.64
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,757.87,577.19
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,797.76,603.52
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,831.44,625.51
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,862.12,645.38
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,887.6,660.82
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,909.67,673.96
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,926.9,684.8
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,940.55,693.35
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,948.8,698.45
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,953.4,701.29
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,953.44,700.81
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,949.83,698.07
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,938.21,690.67
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,923.13,681.13
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,906.28,670.5
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,885.97,657.61
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,860.13,639.8
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,831.06,619.88
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,797.07,599.26
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,760.32,575.98
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,719.43,547.18
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,676.25,516.02
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,628.59,480.77
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,579.43,443.4
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,528.09,403.23
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,474.51,360.15
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,417.87,313.97
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,361.68,266.75
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,303.78,217.3
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,247.57,168.82
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,188.3,119.34
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,135.41,78.75
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,83.83,47.56
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,48.46,37.13
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,43.2,32.49
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,37.89,27.56
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,29.31,19.44
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,20.56,8.81
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,8.54,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.32,7.06
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.44,18.9
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,35.22,25.51
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,41.89,31.74
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,46.25,35.82
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,78.57,45.55
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,126.65,74.8
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,178.72,115.16
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,234.57,162.63
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,289.6,210.63
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,343.71,257.89
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,398.88,304.98
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,452.1,349.27
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,505.37,392.17
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,554.18,430.56
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,602.71,467.57
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,647.83,501.75
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,691.23,533.87
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,730.8,561.78
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,768.06,586.63
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,800.85,608.44
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,830.8,628.18
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,856.02,643.76
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,878.08,657.15
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,895.13,667.69
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,908.77,675.99
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,917.18,681.29
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,922.11,684.4
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,922.2,684.41
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,918.79,682.23
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,908.37,675.49
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,894.6,666.64
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,877.88,655.9
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,857.85,642.96
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,832.11,626.16
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,803.37,607.29
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,770.2,586.38
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,734.43,562.74
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,694.2,533.89
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,651.98,502.93
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,608.44,470.85
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,560.25,434.38
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,508.97,393.8
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,457.29,351.7
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,403.19,307.1
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,349.63,261.59
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,291.81,211.46
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,238.22,164.57
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,183.94,118.95
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,133.16,79.67
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,84.72,49.96
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,51.23,39.9
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,45.34,34.59
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,39.33,28.97
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,30.01,20.17
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.45,8.38
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,9.39,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.04,7.67
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.99,21.2
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,38.09,28.16
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,45.08,34.72
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,50.11,39.34
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,82.19,49.14
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,86.53,55.57
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,56.37,42.4
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,79.29,61.58
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,102.1,80.35
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,115.06,90.58
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,128.11,100.76
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,140.74,110.48
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,153.69,120.38
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,202.24,158.6
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,257.12,201.0
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,305.44,237.69
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,355.72,275.29
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,364.26,280.6
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,372.12,285.52
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,420.72,321.95
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,470.66,358.77
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,696.02,531.11
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,891.07,669.92
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,907.84,679.49
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,921.16,688.4
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,930.11,694.48
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,935.56,698.34
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,935.7,698.38
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,932.31,696.2
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,924.92,691.84
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,913.89,685.12
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,896.73,673.97
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,876.12,660.55
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,849.8,643.55
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,820.43,624.38
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,786.81,601.85
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,750.47,576.84
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,709.17,546.98
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,665.95,515.05
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,619.59,480.78
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,573.37,445.52
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,467.72,364.01
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,373.06,291.04
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,284.89,222.95
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,211.77,166.82
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,218.75,169.12
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,210.68,157.12
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,151.22,113.34
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,109.23,85.05
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,89.48,69.58
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,71.95,58.42
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,58.82,46.67
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,43.9,33.12
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,29.97,20.27
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,15.68,5.92
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,8.11,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.28,7.94
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.62,19.24
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,34.64,25.21
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,40.6,30.86
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.74,47.23
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,87.57,69.02
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,104.28,82.34
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,123.53,97.86
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,155.39,123.16
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,190.97,151.68
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,282.41,218.22
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,408.76,316.19
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,444.75,349.31
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,463.71,366.97
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,509.5,403.23
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,553.8,437.18
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,525.18,413.9
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,480.77,377.47
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,633.65,497.94
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,782.36,610.65
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,815.46,632.62
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,845.72,653.21
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,870.17,668.39
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,891.22,681.15
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,908.35,692.76
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,922.07,702.1
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,929.63,707.29
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,933.68,710.2
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,933.43,711.33
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,929.71,710.19
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,873.41,669.1
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,795.14,608.16
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,841.75,647.08
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,871.04,670.73
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,846.1,653.49
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,817.92,634.3
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,783.72,611.3
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,746.98,585.34
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,707.44,555.84
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,665.48,523.94
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,576.76,455.59
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,493.9,391.06
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,490.07,387.33
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,467.01,366.21
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,395.0,307.25
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,332.13,255.14
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,281.16,210.16
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,230.92,165.55
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,172.25,121.19
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,133.09,95.94
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,99.12,72.16
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,72.8,59.64
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,59.75,47.79
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,46.33,35.41
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,33.52,23.41
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,20.44,9.66
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,10.24,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.44,8.07
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,31.04,21.23
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,38.58,28.58
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,45.98,35.51
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,60.74,48.92
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,81.77,64.59
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,97.39,77.35
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,113.77,90.53
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,115.66,92.1
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,116.41,92.64
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,138.99,110.72
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,162.41,129.28
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,181.65,144.28
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,201.36,159.51
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,246.52,194.88
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,290.55,228.77
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,343.85,270.1
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,399.87,312.98
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,471.87,367.36
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,540.4,418.13
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,549.41,423.56
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,556.53,427.81
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,630.12,482.93
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,696.57,531.84
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,823.69,628.66
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,925.72,701.08
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,934.8,705.22
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,940.37,707.82
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,940.16,707.95
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,936.4,705.82
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,895.64,677.5
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,833.1,629.52
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,870.29,661.63
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,880.09,670.21
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,854.68,653.29
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,826.0,634.25
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,791.99,612.27
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,755.2,587.94
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,714.34,557.9
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,671.22,525.49
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,624.24,490.3
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,575.7,452.81
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,523.38,410.41
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,470.4,366.25
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,414.62,319.22
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,359.51,271.35
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,302.21,220.51
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,246.55,170.91
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,190.99,123.29
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,134.99,79.08
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,83.64,47.22
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,46.85,36.34
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,41.95,31.88
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,36.99,27.18
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,29.24,19.73
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,21.37,10.56
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,10.24,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.41,7.36
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,26.9,17.66
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,32.98,23.63
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,38.97,29.26
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,43.13,33.1
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,74.28,41.74
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,127.91,74.24
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,181.44,115.56
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,235.28,162.06
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,291.5,212.26
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,347.02,261.79
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,403.27,310.93
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,458.65,358.07
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,512.77,402.8
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,563.11,443.26
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,612.12,481.43
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,658.51,517.33
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,703.13,551.15
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,744.47,580.91
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,783.52,607.32
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,817.34,630.45
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,848.25,651.42
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,874.01,668.94
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,896.46,684.17
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,915.06,696.53
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,930.14,706.53
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,939.43,712.62
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,945.13,716.36
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,945.86,716.82
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,942.97,714.91
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,929.05,705.53
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,911.76,693.95
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,849.54,648.9
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,769.19,587.17
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,721.83,553.49
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,674.25,519.1
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,596.85,462.14
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,523.97,407.58
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,620.75,485.85
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,672.12,527.35
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,577.71,453.17
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,487.37,382.35
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,445.9,349.71
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,403.97,315.78
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,372.09,288.53
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,333.47,253.76
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,294.45,216.62
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,248.17,172.46
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,192.21,124.87
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,139.67,83.75
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,89.23,52.4
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,52.89,41.55
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,47.42,36.61
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,41.86,31.37
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,32.99,22.96
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,22.51,11.62
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,10.24,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.45,8.18
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,31.04,21.36
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,38.18,28.31
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,45.2,34.84
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,50.26,39.48
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,80.39,48.24
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,128.84,76.14
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,182.02,116.15
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,236.22,161.79
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,295.82,213.1
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,351.18,261.04
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,407.83,309.0
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,462.33,353.76
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,516.78,396.8
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,567.27,434.75
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,617.44,470.9
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,663.56,503.38
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,707.84,533.38
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,747.58,559.56
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,784.6,582.62
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,817.66,601.31
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,847.82,617.7
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,873.71,631.67
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,896.32,643.4
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,877.69,629.26
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,831.58,594.4
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,852.61,607.92
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,871.25,619.05
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,916.58,653.69
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,937.14,668.08
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,930.82,666.06
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,920.74,661.85
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,904.07,653.33
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,883.92,642.43
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,857.93,627.95
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,828.79,611.04
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,795.44,591.42
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,759.31,569.22
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,718.32,541.03
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,675.23,510.55
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,627.92,476.69
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,579.1,440.61
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,527.8,400.63
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,474.7,358.14
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,418.92,312.87
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,363.54,266.59
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,306.5,218.3
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,248.34,168.84
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,192.63,122.79
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,140.21,82.68
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,89.71,51.72
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,52.86,40.84
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,46.99,35.71
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,41.0,30.24
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,32.11,21.93
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,21.79,11.06
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,10.24,0.0
