Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.55,8.89
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.66,21.79
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,41.09,30.82
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,48.4,37.68
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,53.32,42.2
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,82.07,50.42
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,129.42,77.48
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,182.06,117.07
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,235.8,162.7
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,295.07,214.36
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,350.32,262.43
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,407.16,310.75
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,461.46,355.82
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,515.71,399.28
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,567.81,439.59
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,616.83,476.27
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,662.36,509.47
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,706.06,540.39
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,747.17,568.74
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,786.19,594.13
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,819.77,616.37
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,850.38,636.55
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,875.77,652.42
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,897.82,666.07
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,915.14,677.42
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,928.93,686.54
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,936.95,691.11
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,941.36,693.41
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,940.86,693.47
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,936.78,691.3
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,926.51,685.14
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,912.8,676.8
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,895.19,666.8
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,874.2,654.54
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,848.74,637.97
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,820.18,619.28
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,786.67,596.76
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,750.48,571.68
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,709.98,542.63
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,667.35,511.42
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,620.54,477.14
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,573.95,441.96
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,522.06,401.0
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,469.56,358.43
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,414.24,313.16
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,359.4,266.93
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,303.12,218.33
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,245.45,168.44
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,190.2,122.13
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,138.24,81.87
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,88.26,50.9
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,51.21,39.73
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,45.7,34.82
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,40.09,29.6
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,31.64,21.66
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,21.79,11.28
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.46,8.11
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,31.05,21.35
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,37.76,27.98
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,44.38,34.24
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,64.46,52.34
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,93.96,72.86
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,119.07,91.7
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,145.72,112.8
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,185.72,143.14
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,235.41,182.36
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,304.77,233.52
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,401.97,309.58
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,456.68,356.5
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,511.05,402.08
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,562.47,443.4
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,613.02,482.81
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,659.46,518.84
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,704.15,552.74
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,746.11,582.88
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,785.95,609.78
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,820.13,633.51
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,851.38,655.14
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,877.92,672.18
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,901.12,686.87
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,919.1,699.28
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,933.53,709.36
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,942.17,715.55
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,947.14,719.35
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,947.14,719.58
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,943.51,717.44
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,934.5,711.96
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,921.91,704.25
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,904.89,693.26
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,884.39,679.86
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,857.75,662.11
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,828.05,642.12
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,794.43,620.11
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,758.04,595.5
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,716.64,564.85
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,673.27,532.0
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,626.27,496.21
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,577.77,458.21
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,527.46,416.96
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,474.55,372.45
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,418.72,324.97
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,363.26,276.47
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,306.39,225.38
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,250.45,174.89
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,194.5,126.49
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,141.62,84.42
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,86.77,49.01
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,48.35,37.68
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,43.09,32.92
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,37.74,27.89
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,30.85,21.26
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,23.91,13.24
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,12.38,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,10.24,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.46,8.09
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,31.09,21.36
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,36.59,26.93
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,42.13,32.21
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,46.16,35.95
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,74.08,43.29
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,126.29,73.51
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,179.57,113.7
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,233.92,160.56
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,290.58,211.19
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,346.24,260.85
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,404.39,311.54
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,458.49,357.78
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,512.29,402.29
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,563.35,443.23
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,613.2,481.89
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,659.39,517.76
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,703.69,551.38
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,743.59,579.82
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,780.49,604.57
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,813.61,627.32
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,843.79,647.92
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,869.63,665.45
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,892.17,680.72
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,909.56,692.47
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,923.44,701.89
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,932.44,708.34
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,937.85,712.46
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,937.89,714.34
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,934.35,713.86
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,926.29,709.34
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,914.61,702.71
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,897.66,692.99
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,877.24,680.8
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,823.98,642.54
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,757.18,590.51
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,725.9,569.39
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,693.52,546.81
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,692.95,549.07
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,671.13,534.52
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,624.71,497.81
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,576.67,459.04
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,475.5,377.75
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,383.26,304.07
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,389.41,305.64
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,362.93,277.04
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,306.01,225.75
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,250.58,175.63
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,186.77,122.69
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,134.75,83.27
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,89.5,54.55
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,56.18,44.84
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,49.39,38.69
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,42.36,32.12
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,31.61,22.05
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,22.49,12.3
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,11.31,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.95,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.79,8.28
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,30.25,20.72
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,36.2,26.69
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,42.13,32.34
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,46.16,36.09
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,73.37,43.2
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,122.14,70.49
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,179.04,113.93
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,233.57,161.15
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,290.44,212.28
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,345.93,262.22
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,404.07,313.48
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,458.13,360.97
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,511.89,406.98
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,562.92,449.07
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,612.94,489.2
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,659.78,526.46
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,704.72,561.43
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,744.39,590.77
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,781.22,616.36
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,815.02,640.06
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,845.87,661.52
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,871.52,678.18
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,893.84,692.43
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,911.87,704.67
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,926.37,714.49
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,936.39,721.59
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,942.8,726.27
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,942.9,725.93
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,939.35,723.17
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,928.36,715.29
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,913.91,705.11
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,897.21,694.78
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,877.08,682.03
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,852.49,665.11
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,824.5,645.74
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,709.8,557.47
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,584.78,458.64
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,582.21,458.55
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,567.42,448.33
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,586.62,465.49
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,578.95,460.38
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,528.12,418.21
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,475.97,374.01
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,420.43,326.49
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,363.17,276.31
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,306.25,225.04
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,250.4,174.48
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,193.66,125.1
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,139.73,81.84
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,87.33,48.3
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,46.19,35.91
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,38.15,28.66
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,33.79,24.53
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,27.59,18.57
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,21.36,11.51
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.4,7.92
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,29.36,19.9
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,36.13,26.56
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,42.79,32.84
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,47.15,36.87
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,73.23,43.79
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,121.52,71.05
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,173.73,110.36
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,220.37,157.41
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,247.38,187.42
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,242.91,189.15
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,220.21,173.91
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,269.83,212.35
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,328.35,256.9
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,324.23,252.83
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,320.27,248.83
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,341.43,264.69
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,362.49,280.21
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,569.72,440.01
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,772.81,586.7
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,719.84,543.43
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,625.38,471.35
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,597.58,450.83
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,575.35,433.27
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,657.42,494.27
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,731.17,547.84
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,746.94,558.3
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,752.94,562.7
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,852.58,637.7
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,927.61,688.65
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,919.23,683.43
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,907.26,676.67
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,890.44,666.25
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,870.17,653.54
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,845.08,637.53
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,816.69,619.2
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,783.87,597.36
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,748.24,573.42
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,708.12,544.91
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,665.58,513.74
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,566.4,438.09
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,468.28,363.01
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,426.1,330.8
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,384.16,297.82
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,317.35,246.2
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,257.79,200.45
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,270.56,201.63
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,246.51,168.29
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,190.59,120.49
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,137.4,78.56
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,85.74,46.07
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,44.5,33.98
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,39.78,29.76
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,32.18,22.81
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,26.34,17.27
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,20.49,10.74
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,10.06,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,8.54,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,18.93,7.41
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,29.68,19.97
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,42.57,31.98
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,55.13,43.49
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,67.93,54.98
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,90.44,66.06
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,125.1,89.63
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,160.97,117.58
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,207.73,146.42
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,279.56,199.54
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,334.26,247.6
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,391.12,296.39
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,444.4,341.73
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,497.49,385.67
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,487.25,378.72
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,442.02,342.74
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,492.75,381.55
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,546.42,421.56
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,472.48,364.29
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,386.15,296.83
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,408.58,313.83
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,431.09,330.33
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,403.13,308.3
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,373.85,285.44
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,386.95,295.26
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,399.86,304.76
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,415.18,315.53
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,430.19,326.03
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,416.23,315.58
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,401.87,304.96
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,398.86,302.97
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,395.49,300.7
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,532.48,405.7
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,661.98,501.49
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,397.49,306.74
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,138.39,105.12
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,198.89,153.65
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,258.87,200.84
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,396.94,309.66
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,514.07,398.58
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,426.23,331.91
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,352.44,275.74
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,428.9,336.05
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,461.33,357.56
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,297.78,231.08
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,168.28,132.81
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,204.54,158.29
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,219.44,163.42
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,139.95,104.26
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,82.91,64.64
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,70.21,54.2
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,57.7,45.85
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,45.87,35.28
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,33.92,24.43
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,23.53,14.89
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,13.18,4.96
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,6.57,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,9.39,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,17.16,6.12
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,25.29,16.25
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,31.05,21.93
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,36.77,27.31
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,44.24,34.11
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,70.34,40.38
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,120.59,67.5
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,175.01,108.11
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,230.5,154.94
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,288.28,205.31
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,347.57,256.87
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,405.13,305.91
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,460.2,351.4
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,515.06,394.94
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,567.53,435.22
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,618.89,473.14
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,666.82,508.18
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,712.9,540.85
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,754.13,568.6
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,792.56,592.56
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,827.25,614.6
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,858.93,634.51
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,886.55,650.43
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,910.83,664.09
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,929.49,676.12
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,944.51,685.94
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,954.04,691.76
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,959.84,695.29
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,960.57,696.34
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,957.54,695.13
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,949.82,690.29
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,938.31,683.07
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,921.38,672.58
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,900.81,659.81
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,875.01,644.12
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,845.83,626.13
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,812.67,604.89
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,776.49,581.47
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,735.55,553.64
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,692.22,522.94
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,644.46,488.9
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,594.92,452.45
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,542.21,411.76
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,488.7,369.11
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,432.52,323.58
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,376.33,276.51
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,315.67,224.53
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,258.17,174.61
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,200.61,126.15
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,145.81,83.38
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,92.04,49.65
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,47.99,36.58
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,39.81,29.46
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,35.49,25.5
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,28.89,19.29
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,22.23,12.11
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,9.39,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.64,6.25
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,26.23,16.9
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,31.58,22.21
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,40.17,30.11
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,44.4,33.98
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,70.38,40.03
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,126.17,77.84
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,166.38,114.01
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,218.1,148.93
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,290.31,203.3
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,349.07,253.6
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,405.85,301.38
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,461.04,346.16
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,515.86,388.9
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,567.6,427.25
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,618.01,463.06
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,665.26,497.19
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,710.59,529.06
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,752.96,557.15
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,793.15,581.58
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,827.08,602.08
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,857.91,620.46
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,884.82,636.23
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,908.22,649.74
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,926.18,661.81
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,940.46,671.67
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,948.91,678.6
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,953.54,683.17
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,954.32,684.77
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,951.37,684.09
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,940.05,678.62
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,925.22,670.87
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,908.86,661.62
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,888.98,650.02
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,864.92,635.6
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,837.34,618.71
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,804.16,598.75
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,768.1,576.56
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,727.74,548.45
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,684.79,517.72
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,638.27,484.29
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,590.02,448.52
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,538.33,408.36
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,485.61,366.13
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,430.26,321.15
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,373.1,273.38
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,315.0,223.81
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,258.2,174.79
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,200.76,126.43
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,146.1,83.73
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,93.25,50.59
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,45.52,34.28
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,41.3,30.63
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,37.06,26.76
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,30.12,20.27
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,23.08,12.79
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,11.33,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,10.24,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,18.55,6.77
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,27.15,17.8
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,32.09,22.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,40.33,30.47
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,44.17,34.03
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,69.79,39.71
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,122.19,67.33
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,178.84,109.39
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,236.11,157.59
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,298.15,211.33
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,356.15,261.83
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,414.83,311.65
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,471.25,358.76
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,527.23,403.92
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,580.16,445.24
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,631.76,484.15
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,679.88,519.28
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,725.91,551.83
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,766.71,579.61
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,804.06,603.18
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,838.47,625.84
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,869.78,646.31
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,896.52,662.42
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,919.83,676.21
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,937.42,687.59
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,951.31,696.64
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,960.55,701.39
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,966.04,703.81
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,965.99,704.12
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,962.18,702.12
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,954.11,697.82
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,942.24,691.1
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,924.96,681.83
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,904.06,670.14
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,877.99,653.63
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,848.6,634.82
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,814.34,613.74
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,777.13,590.35
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,736.15,561.52
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,692.86,529.91
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,645.37,495.28
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,596.1,458.25
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,543.4,416.6
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,489.95,373.17
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,433.64,326.88
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,377.33,279.17
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,284.98,208.77
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,217.31,160.9
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,166.28,122.9
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,127.67,96.13
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,102.28,77.06
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,79.1,63.98
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,64.96,51.67
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,50.49,38.76
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,36.97,26.38
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,23.51,13.31
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,12.1,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.52,6.57
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,27.07,17.73
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,31.97,22.67
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,36.92,27.31
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,44.41,34.11
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,69.05,39.77
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,119.59,65.94
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,174.57,106.29
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,230.47,153.21
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,291.19,205.78
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,347.95,254.76
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,405.57,303.19
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,460.93,348.98
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,515.91,392.84
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,567.89,432.11
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,618.58,468.87
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,666.18,502.98
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,711.78,534.61
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,752.54,560.82
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,790.35,582.95
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,824.95,604.09
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,856.5,623.08
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,882.84,638.56
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,905.69,651.78
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,923.62,663.16
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,937.89,672.32
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,947.16,677.61
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,952.69,680.63
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,953.13,681.85
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,949.85,680.82
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,939.84,675.54
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,926.23,668.01
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,909.38,658.39
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,888.98,646.42
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,863.46,631.35
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,834.66,613.93
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,801.22,593.78
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,764.93,571.43
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,724.49,543.59
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,681.7,513.13
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,635.13,479.9
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,586.83,444.32
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,535.25,405.09
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,482.79,363.8
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,427.83,319.76
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,371.17,272.86
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,313.58,223.58
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,257.2,174.76
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,200.41,127.02
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,146.34,84.63
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,94.06,51.31
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,45.45,34.36
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,40.85,30.37
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,36.19,26.12
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,29.64,19.96
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,23.03,12.9
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,11.31,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
