Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,10.24,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,18.12,6.1
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,26.28,17.08
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,32.04,22.84
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,37.76,28.28
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,45.32,35.19
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,69.51,40.69
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,120.81,67.65
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,176.04,108.87
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,232.35,156.83
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,290.85,208.61
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,350.31,261.42
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,407.91,311.78
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,463.14,358.96
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,517.98,404.28
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,570.63,446.52
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,622.16,486.51
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,669.76,522.21
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,715.38,555.34
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,757.23,584.83
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,796.51,610.35
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,830.62,633.16
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,861.63,653.71
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,888.6,670.13
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,912.1,684.11
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,930.24,695.77
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,944.71,705.03
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,954.57,711.66
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,960.66,715.88
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,961.62,716.45
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,958.79,714.62
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,949.27,708.42
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,936.11,699.91
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,919.57,689.21
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,899.43,676.12
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,873.74,659.55
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,844.75,640.67
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,811.78,619.85
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,775.85,596.74
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,735.32,567.54
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,692.36,535.66
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,644.91,500.67
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,595.74,463.31
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,543.87,421.99
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,490.95,378.56
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,434.3,331.55
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,376.02,281.83
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,318.1,231.29
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,261.36,181.16
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,203.54,131.36
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,148.55,87.27
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,95.41,52.74
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,45.51,35.01
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,41.29,31.22
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,37.04,27.22
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,30.5,20.99
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,23.91,13.84
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,11.74,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,9.39,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.27,5.34
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,25.47,16.36
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,30.88,21.82
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,39.48,29.82
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,43.35,33.42
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,67.03,38.55
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,118.81,65.09
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,174.85,106.37
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,235.06,157.42
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,293.64,209.14
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,351.2,260.32
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,409.49,311.11
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,465.62,358.84
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,521.29,404.57
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,573.87,446.39
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,625.11,485.73
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,672.54,520.95
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,717.81,553.49
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,758.11,581.69
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,795.31,605.62
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,829.17,628.35
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,859.87,648.83
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,885.61,664.93
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,907.83,678.62
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,925.11,690.33
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,938.7,699.66
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,947.18,704.31
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,951.92,706.54
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,952.03,707.16
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,948.4,705.38
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,939.29,700.01
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,926.5,692.23
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,910.02,682.81
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,889.94,670.94
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,865.01,654.89
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,836.7,636.43
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,803.7,615.54
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,767.75,592.38
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,727.97,564.09
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,685.57,532.54
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,638.34,497.35
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,589.39,459.78
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,537.78,418.17
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,485.01,374.43
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,428.87,327.48
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,372.71,279.08
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,315.31,228.66
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,259.0,178.67
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,198.91,126.76
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,144.35,82.82
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,90.88,47.98
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,43.83,33.37
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,39.91,29.87
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,36.0,26.18
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,27.21,18.05
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,21.34,11.71
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,9.39,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.28,5.05
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,25.48,16.34
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,31.27,22.15
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,40.3,30.54
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,44.12,34.11
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,66.91,38.99
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,118.97,66.02
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,174.91,107.52
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,231.57,155.49
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,290.41,207.21
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,350.36,259.44
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,408.34,308.71
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,464.29,355.43
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,519.86,400.09
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,572.17,440.81
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,623.16,479.04
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,671.33,513.85
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,717.5,546.05
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,758.99,573.31
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,797.91,596.72
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,832.59,618.92
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,864.17,638.92
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,891.25,655.14
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,914.85,669.06
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,933.14,680.83
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,947.72,690.32
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,957.23,696.36
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,962.96,700.03
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,964.02,701.62
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,961.3,700.86
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,951.01,693.89
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,937.11,684.66
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,920.28,674.88
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,899.85,662.7
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,874.74,647.34
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,846.33,629.64
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,813.06,607.94
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,776.85,584.09
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,736.6,556.07
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,693.95,525.4
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,646.71,491.27
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,597.74,454.86
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,545.75,414.37
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,492.84,371.98
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,436.73,326.58
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,379.09,278.58
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,321.13,229.22
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,264.46,180.33
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,206.92,132.09
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,152.27,89.18
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,95.25,51.61
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,47.72,36.35
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,43.18,32.43
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,38.61,28.25
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,31.71,21.82
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,24.75,14.44
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,12.16,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,8.54,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.25,4.68
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,26.27,16.86
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,32.01,22.58
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,37.73,27.91
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,45.72,35.13
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,68.32,40.31
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,119.26,66.02
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,174.53,106.04
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,230.74,152.64
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,289.2,202.91
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,349.03,253.94
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,407.2,302.48
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,462.75,348.22
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,517.97,392.17
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,570.97,432.17
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,622.81,469.81
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,670.88,504.41
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,716.99,536.66
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,758.39,564.72
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,796.83,589.12
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,831.64,612.09
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,863.4,633.0
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,890.3,649.43
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,913.77,663.6
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,931.94,675.21
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,946.45,684.56
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,955.93,689.89
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,961.66,692.93
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,962.77,694.01
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,960.13,692.82
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,952.4,688.87
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,940.9,682.56
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,924.43,673.99
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,904.33,663.04
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,879.05,647.31
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,850.44,629.31
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,816.56,608.82
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,779.73,586.05
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,739.11,557.99
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,696.03,527.05
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,649.2,493.38
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,600.58,457.34
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,547.95,416.46
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,494.34,373.56
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,438.35,328.03
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,382.32,281.05
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,322.35,229.57
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,265.21,179.89
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,207.15,131.2
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,151.78,87.66
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,98.13,52.95
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,49.62,37.85
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,40.95,30.33
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,36.26,26.08
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,29.68,19.93
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,23.05,12.94
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.26,4.32
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,26.26,16.81
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,31.97,22.57
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,37.65,27.94
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,41.9,31.86
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,67.23,40.17
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,116.99,65.27
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,170.96,104.48
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,225.99,150.28
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,283.31,199.79
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,340.21,248.68
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,399.62,298.26
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,454.09,343.16
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,508.28,386.27
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,560.03,425.52
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,610.63,462.45
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,657.92,496.66
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,703.29,528.54
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,744.64,556.21
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,783.6,580.39
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,817.8,602.57
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,848.96,622.68
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,874.91,638.55
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,897.41,652.17
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,915.43,662.42
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,929.84,670.39
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,938.4,675.15
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,943.25,677.64
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,943.94,678.9
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,940.96,677.9
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,930.52,672.56
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,916.6,664.97
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,900.35,655.15
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,880.64,643.07
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,855.88,627.93
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,827.91,610.56
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,794.91,590.55
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,759.11,568.37
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,719.33,540.69
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,677.29,510.67
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,631.23,477.61
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,583.58,442.39
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,532.77,403.01
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,481.13,361.84
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,426.07,317.42
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,371.21,271.84
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,314.74,224.1
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,259.68,176.96
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,203.95,130.54
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,147.54,86.3
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,96.01,52.68
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,49.17,37.3
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,44.14,32.98
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,39.26,28.57
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,31.61,21.48
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,23.8,13.49
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,11.7,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,7.68,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.39,3.42
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,25.39,16.03
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,31.53,22.17
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,37.61,27.89
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,41.85,31.81
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,66.44,39.95
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,115.96,64.81
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,169.66,103.55
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,224.18,148.47
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,281.05,197.0
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,337.26,245.1
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,395.91,293.87
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,450.72,338.99
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,505.38,382.53
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,557.02,421.61
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,607.57,458.44
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,654.88,492.63
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,700.33,524.53
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,739.81,550.24
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,776.06,572.46
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,810.59,593.68
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,842.23,612.8
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,868.67,628.84
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,891.86,642.74
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,910.82,655.23
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,926.29,665.55
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,935.98,670.92
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,942.08,674.09
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,943.25,675.55
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,940.81,674.8
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,934.27,671.5
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,924.03,665.88
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,908.05,657.56
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,888.55,646.94
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,863.45,631.59
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,835.07,613.96
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,802.48,593.11
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,767.02,570.15
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,726.92,542.65
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,684.44,512.51
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,638.26,479.74
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,590.36,444.66
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,539.23,406.02
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,487.1,365.29
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,431.93,320.84
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,375.18,273.81
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,318.23,225.53
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,262.31,177.49
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,205.45,130.0
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,151.31,87.53
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,98.59,53.17
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,46.33,34.68
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,40.83,29.96
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,36.17,25.77
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,29.63,19.7
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,23.03,12.8
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,11.3,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,7.68,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.25,3.44
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,27.08,17.5
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,33.54,24.02
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,39.92,30.06
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,44.42,34.24
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,64.5,39.13
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,113.23,63.73
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,169.78,104.88
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,223.88,149.71
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,280.49,198.45
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,336.35,246.38
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,393.53,294.21
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,449.85,340.5
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,504.74,384.15
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,556.33,423.33
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,606.97,460.37
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,654.35,494.73
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,699.93,526.84
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,741.37,555.3
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,780.47,580.6
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,815.6,602.34
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,847.79,621.96
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,874.35,638.23
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,897.55,652.29
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,916.4,664.37
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,931.69,674.24
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,941.6,681.23
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,947.85,685.98
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,949.08,687.14
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,946.65,686.07
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,937.1,680.93
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,924.03,673.56
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,908.22,664.04
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,888.91,652.24
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,864.87,637.29
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,837.51,620.07
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,804.67,600.23
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,768.97,578.17
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,729.35,550.53
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,687.27,520.37
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,641.25,487.35
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,593.51,452.05
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,542.35,412.25
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,490.16,370.49
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,434.06,325.14
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,378.23,278.59
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,320.84,229.78
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,264.55,181.21
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,207.81,133.51
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,153.86,90.8
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,97.16,52.65
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,48.45,37.0
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,42.35,31.7
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,37.76,27.51
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,30.86,21.04
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,23.87,13.68
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,11.72,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.27,0.96
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,27.17,17.61
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,33.26,23.86
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,39.32,29.64
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,43.51,33.56
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,63.58,38.17
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,117.87,66.82
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,172.62,106.78
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,228.24,153.5
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,286.33,204.35
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,343.85,255.12
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,403.85,306.87
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,459.51,353.9
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,514.94,399.19
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,498.1,387.66
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,445.55,346.33
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,577.28,448.06
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,714.33,550.41
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,755.83,578.85
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,794.6,604.55
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,829.77,628.08
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,861.95,649.46
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,888.91,665.98
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,912.46,680.16
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,931.17,692.03
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,946.25,701.56
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,956.34,708.29
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,962.7,712.7
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,964.0,713.89
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,961.58,712.75
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,953.24,707.79
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,941.24,700.51
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,925.13,691.5
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,905.43,680.1
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,880.53,664.21
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,852.29,645.99
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,818.85,624.97
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,782.49,601.68
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,741.88,572.68
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,698.83,540.95
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,651.72,506.42
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,602.88,469.53
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,550.98,428.29
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,498.14,385.1
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,441.27,338.2
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,384.61,289.96
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,326.63,239.09
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,269.92,188.8
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,211.85,138.83
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,156.68,94.17
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,99.83,55.4
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,51.46,40.3
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,44.35,33.95
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,39.41,29.33
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,32.54,22.8
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,25.62,15.31
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,12.59,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.04,0.8
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.67,19.61
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,37.26,27.27
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,44.72,34.32
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,49.8,39.04
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,69.01,43.99
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,117.16,68.56
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,170.03,106.76
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,224.33,151.48
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,284.49,202.68
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,340.31,250.69
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,397.46,298.8
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,453.02,344.13
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,508.78,387.89
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,561.21,427.08
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,612.66,463.99
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,657.7,496.48
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,703.44,528.51
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,747.36,558.6
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,789.59,586.34
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,823.87,609.09
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,855.18,629.89
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,882.58,646.87
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,906.65,661.65
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,925.09,674.09
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,939.97,684.34
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,949.92,690.71
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,956.22,694.78
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,957.1,696.26
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,954.33,695.49
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,944.39,690.12
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,930.95,682.54
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,914.47,672.56
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,894.53,660.33
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,869.49,644.67
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,841.2,626.78
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,807.95,605.39
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,771.92,581.78
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,732.06,553.85
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,689.84,523.6
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,643.16,490.11
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,594.95,454.47
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,544.44,415.3
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,491.22,372.93
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,435.39,327.88
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,379.92,281.72
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,322.83,232.79
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,267.22,184.62
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,207.3,134.64
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,153.55,92.1
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,101.61,57.37
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,54.71,42.46
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,46.86,35.65
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,41.68,30.94
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,33.67,23.46
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,25.52,14.99
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.64,0.03
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.76,18.76
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.8,26.83
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,44.69,34.26
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,49.74,39.05
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,68.27,43.96
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,115.3,67.9
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,167.24,105.6
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,220.89,150.21
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,280.41,201.47
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,335.66,249.61
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,392.44,298.06
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,447.15,343.63
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,502.06,387.76
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,554.35,428.6
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,603.89,466.1
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,650.89,500.84
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,696.23,533.42
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,738.16,562.76
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,777.84,589.54
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,812.29,612.03
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,843.9,632.47
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,871.22,649.17
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,895.35,663.69
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,914.45,676.17
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,930.06,686.44
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,939.91,693.04
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,946.19,697.42
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,947.54,698.7
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,945.3,697.75
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,936.79,692.78
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,924.8,685.61
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,908.43,675.6
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,888.62,663.32
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,864.17,647.9
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,836.5,630.23
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,803.82,608.69
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,768.35,585.01
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,727.99,556.49
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,685.36,525.7
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,639.28,492.32
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,591.64,456.77
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,541.33,418.06
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,488.43,376.1
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,433.2,330.98
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,378.29,284.68
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,321.25,235.23
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,265.81,186.61
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,206.38,136.08
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,153.11,93.16
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,101.58,58.2
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,55.2,43.43
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,46.79,35.97
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,41.62,31.16
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,33.63,23.64
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.49,15.1
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.1,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
