Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.27,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.92,18.06
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.56,25.84
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,43.08,32.96
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,61.56,49.68
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,87.25,67.69
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,113.19,86.4
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,140.94,108.0
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,182.38,138.02
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,235.61,178.92
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,303.74,229.8
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,390.25,297.33
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,444.84,343.07
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,499.63,387.64
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,551.67,428.67
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,600.74,466.21
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,647.94,501.17
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,693.49,533.9
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,733.73,561.87
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,771.28,587.24
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,805.6,609.89
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,837.14,630.5
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,863.25,646.51
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,886.15,660.33
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,905.29,672.5
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,921.04,682.47
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,930.25,688.64
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,935.96,692.64
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,937.31,693.44
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,935.18,692.08
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,930.06,689.31
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,921.32,684.23
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,905.94,674.39
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,887.13,662.34
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,862.03,646.46
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,833.8,628.4
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,801.37,608.18
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,766.17,585.66
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,726.28,557.08
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,684.22,526.36
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,638.54,493.21
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,593.47,459.46
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,541.37,418.62
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,488.72,376.2
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,433.42,331.09
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,378.53,284.94
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,321.88,236.02
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,263.88,185.6
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,208.24,138.51
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,155.79,96.39
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,104.53,61.38
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,58.72,46.73
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,49.12,38.19
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,43.24,32.71
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,34.47,24.41
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,24.08,13.93
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,12.1,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.31,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,27.12,17.31
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,34.38,24.78
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,41.53,31.57
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,58.94,47.34
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,84.1,65.92
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,104.93,81.93
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,127.03,99.43
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,156.82,122.86
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,190.84,149.86
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,230.0,180.7
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,273.15,214.65
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,328.08,257.34
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,386.53,302.44
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,347.57,272.17
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,294.32,229.71
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,490.69,383.75
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,696.58,537.04
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,645.25,493.49
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,555.81,422.72
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,598.3,454.24
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,641.64,485.17
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,780.17,588.27
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,900.45,670.74
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,919.67,682.41
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,935.31,692.72
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,945.1,699.26
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,951.18,703.5
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,952.66,704.38
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,950.44,702.95
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,938.94,694.61
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,923.96,684.11
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,908.06,675.3
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,888.7,664.16
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,863.87,648.42
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,835.85,630.47
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,803.2,610.06
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,767.74,587.5
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,727.93,559.02
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,685.89,528.25
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,639.4,494.27
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,591.35,458.17
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,541.48,418.91
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,489.06,376.59
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,433.38,331.21
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,378.03,284.65
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,289.48,215.94
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,221.51,166.33
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,199.18,139.45
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,154.23,93.91
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,102.47,58.46
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,55.74,43.91
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,46.04,35.38
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,40.85,30.6
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,32.84,23.04
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,24.67,14.44
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,12.15,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.49,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.47,15.83
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,31.98,22.63
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,38.44,28.8
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,45.77,35.56
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,61.69,47.5
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,74.32,58.13
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,87.1,68.68
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,121.29,96.17
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,158.23,125.61
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,192.72,152.73
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,230.19,182.12
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,282.94,223.11
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,338.39,265.81
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,333.04,261.0
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,316.23,246.98
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,504.45,395.13
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,701.63,543.67
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,658.53,505.81
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,571.47,436.57
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,620.46,472.58
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,679.5,514.09
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,794.14,598.87
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,896.04,668.5
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,858.64,639.95
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,791.81,588.35
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,880.24,655.66
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,945.89,700.63
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,947.37,700.94
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,945.26,699.59
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,864.97,644.62
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,762.55,569.05
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,843.48,632.26
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,894.18,668.45
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,869.38,651.78
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,841.32,633.51
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,808.6,613.14
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,773.02,590.59
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,732.11,561.83
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,688.93,530.33
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,642.46,496.63
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,594.35,460.65
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,543.0,420.41
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,490.85,378.3
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,435.12,332.61
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,379.56,285.64
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,321.97,235.61
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,265.88,186.26
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,181.86,126.98
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,135.4,102.09
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,107.5,80.85
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,81.39,66.76
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,57.58,45.66
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,38.47,28.49
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,30.78,21.24
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,22.95,13.0
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.5,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.46,15.65
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,32.37,22.85
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,39.2,29.33
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,43.7,33.63
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,60.91,37.93
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,70.66,42.88
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,43.02,31.26
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,74.77,58.0
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,105.87,83.64
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,144.89,114.95
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,187.46,148.72
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,225.79,178.95
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,266.57,210.9
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,297.86,234.69
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,330.16,258.97
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,442.72,345.76
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,555.62,430.38
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,513.44,395.83
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,452.38,347.39
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,532.08,408.05
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,625.49,476.61
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,684.75,520.01
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,754.78,570.44
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,854.23,645.42
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,935.23,701.17
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,945.96,706.45
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,953.02,709.98
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,954.58,712.68
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,952.44,713.04
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,944.01,707.93
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,932.0,700.52
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,916.35,690.36
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,897.16,677.87
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,873.19,662.14
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,845.87,644.1
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,813.41,623.6
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,778.02,600.85
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,738.71,573.14
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,696.92,542.42
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,650.68,508.4
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,602.67,472.02
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,551.44,431.34
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,499.1,388.52
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,442.66,341.88
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,386.31,293.77
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,328.47,242.8
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,271.8,192.21
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,214.38,142.27
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,159.78,97.32
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,102.66,57.1
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,53.85,42.59
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,43.15,33.01
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,38.6,28.72
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,31.71,22.12
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,24.76,14.47
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,12.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.51,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.46,15.62
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,32.77,23.28
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,39.99,30.15
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,44.44,34.35
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,61.07,38.44
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,108.96,62.26
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,161.64,100.37
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,213.49,150.09
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,246.92,184.82
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,308.74,232.73
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,386.01,294.12
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,441.18,340.26
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,496.32,384.85
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,547.63,425.24
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,598.19,463.7
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,645.84,500.01
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,691.82,534.25
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,733.91,563.96
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,773.75,590.55
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,808.41,613.75
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,840.17,634.9
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,867.55,652.72
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,891.71,668.33
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,910.82,681.4
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,926.41,692.21
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,936.61,698.63
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,943.18,702.7
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,944.77,704.46
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,942.69,703.89
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,933.94,699.28
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,921.65,692.33
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,904.87,683.31
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,884.63,671.88
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,859.78,655.9
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,831.74,637.62
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,799.03,616.62
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,763.52,593.42
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,724.58,565.57
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,683.26,534.8
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,637.26,500.6
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,589.65,464.17
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,538.79,423.33
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,486.92,380.52
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,432.13,334.8
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,377.51,287.82
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,321.0,237.81
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,265.54,188.12
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,209.31,139.12
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,155.92,95.05
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,100.02,55.36
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,51.93,34.06
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,40.69,30.82
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,36.08,26.47
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,29.15,19.88
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,22.14,12.28
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,10.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.27,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.97,13.37
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,29.15,19.97
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,35.28,25.82
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,39.56,29.91
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,59.94,37.17
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,108.84,61.22
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,161.83,99.75
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,186.65,135.18
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,173.59,137.13
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,260.91,199.04
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,384.85,293.79
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,377.06,294.8
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,326.79,258.08
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,347.01,273.64
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,365.41,287.07
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,522.88,411.99
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,691.28,541.6
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,732.77,570.85
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,771.73,597.4
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,806.57,621.28
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,838.52,643.04
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,866.16,661.74
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,890.53,678.18
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,909.3,690.48
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,924.53,700.43
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,935.25,707.39
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,942.34,711.99
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,943.97,713.0
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,941.92,711.65
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,932.33,705.27
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,919.21,696.64
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,903.8,686.19
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,884.89,673.42
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,860.83,657.44
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,833.49,639.18
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,801.08,617.29
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,765.82,593.28
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,726.27,565.13
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,684.32,533.96
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,638.92,500.42
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,591.84,464.6
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,541.17,424.25
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,489.47,381.87
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,433.93,335.87
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,378.56,288.51
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,321.87,238.48
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,266.33,188.79
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,209.88,139.55
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,156.25,95.19
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,103.66,58.19
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,51.85,33.55
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,40.33,30.49
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,36.1,26.49
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,29.18,19.89
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,22.16,12.23
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.45,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,21.29,11.87
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,27.12,18.17
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,32.94,23.72
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,40.14,30.35
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,56.52,34.17
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,111.9,73.64
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,144.13,107.86
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,188.28,132.77
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,266.63,190.08
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,323.91,240.78
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,379.68,289.46
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,433.2,335.14
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,486.6,379.18
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,537.82,420.18
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,588.11,459.13
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,635.04,494.34
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,680.22,527.24
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,721.78,556.6
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,760.91,582.15
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,795.69,605.65
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,827.59,627.08
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,854.44,644.09
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,877.96,658.8
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,897.11,671.5
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,912.77,681.92
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,923.02,687.49
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,929.66,690.74
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,931.32,692.1
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,929.32,691.15
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,921.56,686.44
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,910.24,679.46
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,894.8,669.76
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,875.87,657.73
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,852.64,642.78
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,826.11,625.52
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,794.48,605.55
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,759.97,583.37
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,720.64,556.12
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,678.87,525.45
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,633.62,492.22
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,586.65,456.7
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,536.48,416.94
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,485.23,375.14
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,431.01,330.3
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,376.75,284.04
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,318.61,233.14
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,262.97,183.66
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,206.65,134.83
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,152.96,90.7
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,100.53,53.99
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,52.42,32.92
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,40.18,29.9
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,32.96,23.38
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,26.76,17.52
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,20.5,10.64
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.64,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.67,10.38
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,27.38,18.3
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,33.32,23.96
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,36.89,27.33
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,52.67,30.62
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,101.67,53.76
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,154.68,91.68
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,208.62,136.67
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,267.58,188.0
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,322.98,236.95
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,379.26,285.76
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,433.48,332.29
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,487.58,377.37
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,539.33,418.7
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,589.97,457.85
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,637.35,494.38
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,682.97,528.75
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,723.91,558.06
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,761.98,583.38
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,796.76,606.97
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,828.66,628.48
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,856.18,645.65
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,880.48,660.57
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,899.31,673.04
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,914.61,683.22
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,925.78,691.03
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,933.34,696.52
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,935.05,699.52
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,933.07,700.16
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,926.1,696.16
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,915.5,689.76
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,900.32,680.04
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,881.58,667.92
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,857.94,652.64
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,830.9,634.93
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,799.59,615.05
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,765.29,593.02
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,726.51,566.21
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,685.16,535.44
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,641.14,502.66
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,595.13,467.37
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,545.08,428.01
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,493.75,386.25
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,439.41,340.59
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,384.67,293.12
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,328.47,242.85
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,272.97,192.61
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,212.97,139.87
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,157.83,93.78
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,103.56,55.51
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,53.8,33.73
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,40.46,30.46
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,36.13,26.38
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,27.32,18.16
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,21.46,11.42
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.51,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.42,11.7
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,27.28,18.25
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,36.05,26.46
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,40.39,30.56
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,57.05,34.41
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,107.3,58.23
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,162.07,97.68
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,218.15,144.74
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,276.75,196.18
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,336.63,249.05
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,395.02,299.79
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,450.94,347.25
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,506.66,392.93
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,560.36,435.45
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,613.1,475.74
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,662.08,512.12
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,709.21,546.04
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,752.22,576.0
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,792.63,601.87
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,828.89,626.08
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,862.14,648.12
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,890.11,665.62
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,914.62,680.76
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,934.65,694.24
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,951.01,705.37
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,961.83,711.91
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,968.84,716.0
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,971.1,717.74
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,969.52,717.07
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,960.67,712.01
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,948.12,704.56
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,932.59,694.58
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,913.39,682.19
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,888.84,666.47
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,860.82,648.36
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,828.01,626.38
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,792.18,602.22
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,752.32,575.01
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,709.88,544.05
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,662.73,508.79
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,613.7,471.28
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,561.42,430.47
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,508.06,387.61
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,451.69,341.78
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,395.18,294.37
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,334.63,242.67
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,276.63,192.12
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,217.97,141.64
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,161.95,95.83
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,106.94,57.55
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,56.74,35.32
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,39.09,28.81
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,34.75,24.83
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,28.11,18.57
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,21.43,11.11
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.52,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.41,11.5
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,27.66,18.47
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,33.88,24.34
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,41.18,31.02
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,57.44,34.74
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,107.29,58.26
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,161.76,97.0
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,217.2,142.75
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,275.23,192.73
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,334.06,243.19
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,391.39,291.26
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,447.27,337.47
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,503.03,382.02
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,555.79,422.87
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,607.48,461.57
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,655.79,496.65
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,702.28,529.43
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,743.74,558.11
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,782.19,582.94
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,817.98,606.32
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,850.85,627.65
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,878.16,643.98
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,902.1,658.08
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,922.13,670.94
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,938.59,681.56
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,949.14,688.96
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,955.99,694.1
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,957.78,695.61
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,955.84,694.86
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,950.1,692.62
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,940.57,687.94
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,925.18,678.64
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,906.15,667.0
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,882.31,652.5
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,855.07,635.64
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,822.93,616.23
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,787.77,594.5
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,747.74,567.71
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,705.16,537.17
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,659.14,504.16
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,611.21,468.72
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,559.61,429.39
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,506.78,387.75
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,450.84,342.28
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,394.71,295.14
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,334.54,243.12
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,276.68,192.2
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,218.05,142.01
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,162.02,96.21
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,107.09,57.63
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,56.65,34.92
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,41.74,31.19
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,33.99,24.15
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,27.75,18.24
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,21.49,11.03
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,11.1,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
