Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.24,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.75,10.02
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,26.08,17.15
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,35.21,25.69
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,39.15,29.44
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,55.21,32.99
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,105.73,57.05
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,160.54,96.66
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,216.53,143.94
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,277.65,197.93
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,335.09,249.13
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,393.44,300.1
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,449.73,347.95
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,505.99,394.09
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,559.73,436.78
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,612.38,477.11
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,661.95,513.8
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,709.71,547.99
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,752.94,577.89
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,793.77,603.71
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,830.1,627.59
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,863.41,649.26
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,892.35,666.59
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,917.84,681.51
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,937.96,694.62
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,954.4,705.39
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,965.3,712.62
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,972.37,717.49
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,974.7,719.36
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,973.18,718.84
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,963.95,713.78
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,951.04,706.37
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,935.16,696.63
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,915.63,684.49
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,890.83,669.11
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,862.63,651.33
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,830.0,629.78
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,794.36,606.02
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,753.53,578.35
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,710.21,547.0
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,663.2,512.94
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,614.4,476.5
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,562.08,435.41
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,508.68,392.27
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,451.86,345.79
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,395.03,297.81
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,334.74,245.46
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,276.87,194.33
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,218.59,143.9
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,163.09,98.14
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,108.42,59.5
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,58.52,36.47
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,39.82,29.63
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,35.53,25.6
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,28.52,18.97
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,21.44,10.91
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,11.1,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.48,11.19
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,27.72,18.58
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,33.95,24.58
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,41.69,31.72
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,58.29,35.82
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,108.5,59.5
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,163.53,98.54
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,219.51,144.68
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,278.14,194.92
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,338.33,246.03
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,397.27,294.7
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,453.79,340.41
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,510.19,384.14
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,563.83,423.68
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,616.42,460.79
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,666.12,495.91
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,714.01,528.75
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,755.05,555.93
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,792.73,579.21
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,828.81,601.72
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,861.94,622.16
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,890.24,640.12
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,915.2,655.92
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,934.93,669.03
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,951.06,679.98
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,961.73,686.22
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,968.68,690.22
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,970.53,692.47
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,968.64,692.46
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,962.51,690.37
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,952.59,685.86
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,936.32,676.78
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,916.44,665.36
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,891.72,650.71
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,863.61,633.73
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,830.31,612.78
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,794.06,589.68
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,753.53,563.04
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,710.56,532.89
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,663.33,499.94
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,614.32,464.62
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,561.73,424.62
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,508.18,382.63
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,452.19,338.08
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,395.07,291.19
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,336.12,241.65
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,278.44,192.24
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,220.13,142.86
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,164.7,98.04
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,110.09,60.04
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,56.61,33.91
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,40.94,30.01
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,36.3,25.8
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,28.92,18.97
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,21.43,10.55
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,10.67,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.63,10.23
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,27.34,18.14
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,34.01,24.51
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,41.76,31.66
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,58.49,35.75
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,109.19,59.54
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,164.7,98.74
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,221.17,145.11
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,280.29,195.68
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,340.32,246.66
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,399.05,295.31
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,456.18,341.72
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,513.24,386.32
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,567.56,427.65
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,620.87,466.82
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,670.22,501.97
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,717.68,534.8
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,761.13,563.38
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,801.93,588.02
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,838.46,610.12
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,871.96,630.08
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,900.58,647.41
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,925.74,662.53
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,945.56,675.59
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,961.66,686.41
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,973.1,694.4
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,980.7,700.09
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,982.64,701.75
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,980.71,701.13
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,971.93,696.81
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,959.44,690.19
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,943.54,680.94
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,923.98,669.36
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,898.71,654.06
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,870.05,636.48
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,836.97,616.72
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,800.89,594.74
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,759.75,567.89
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,716.19,537.48
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,668.7,504.26
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,619.42,468.69
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,566.27,429.11
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,512.18,387.42
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,455.69,342.46
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,398.19,295.19
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,338.49,244.96
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,280.24,194.96
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,221.64,145.4
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,166.03,100.3
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,108.1,59.14
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,58.6,35.74
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,42.11,31.43
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,37.11,26.85
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,29.75,19.89
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,22.32,11.13
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,11.1,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.48,10.62
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,28.96,19.56
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,36.35,26.65
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,40.98,31.05
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,57.35,35.31
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,110.31,62.01
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,164.7,100.98
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,220.2,147.19
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,278.62,197.98
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,336.65,248.79
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,397.4,300.69
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,454.06,348.15
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,510.71,393.94
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,564.98,436.36
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,618.36,476.61
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,667.56,512.52
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,714.97,546.02
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,758.3,576.06
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,799.08,602.13
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,835.85,626.35
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,869.62,648.44
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,898.37,665.86
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,923.77,681.0
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,943.52,693.75
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,959.58,704.2
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,971.43,710.64
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,979.48,714.71
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,981.43,715.84
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,979.53,714.65
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,970.77,709.13
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,958.29,701.35
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,941.53,690.87
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,921.14,678.09
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,896.35,662.43
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,868.17,644.5
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,834.76,623.0
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,798.39,599.38
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,756.76,571.67
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,712.83,540.45
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,665.74,507.21
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,616.92,471.65
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,563.11,431.24
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,508.71,389.0
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,452.19,343.55
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,395.51,296.48
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,324.91,238.16
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,258.63,183.11
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,211.96,141.63
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,163.06,99.77
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,109.28,61.69
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,61.43,38.57
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,44.73,33.94
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,39.48,29.03
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,31.39,21.35
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,23.17,11.57
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,11.95,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,11.52,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.37,10.93
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,29.79,20.24
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,37.13,27.32
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,50.24,39.29
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,71.23,55.36
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,87.15,68.46
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,103.93,81.98
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,143.34,111.73
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,192.95,150.03
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,182.35,143.18
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,163.76,129.01
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,243.05,191.05
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,334.92,261.56
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,464.89,360.8
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,612.67,471.06
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,575.37,440.32
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,499.05,380.42
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,647.44,492.69
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,792.88,596.44
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,829.58,619.92
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,863.36,642.45
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,891.46,659.91
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,916.2,675.12
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,936.54,688.27
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,953.28,699.17
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,964.56,707.12
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,972.08,712.76
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,974.93,714.49
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,974.0,713.9
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,966.57,709.71
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,955.42,703.2
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,940.09,693.57
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,921.1,681.61
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,897.13,666.8
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,869.67,649.61
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,836.95,629.6
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,801.16,607.29
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,760.95,580.41
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,718.16,549.68
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,670.77,515.89
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,621.55,479.67
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,569.18,439.24
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,515.67,396.6
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,458.64,350.47
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,400.44,301.84
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,340.89,250.3
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,282.48,198.88
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,223.52,147.95
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,167.4,101.53
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,112.01,61.94
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,57.9,34.48
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,40.3,30.09
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,35.62,25.74
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,28.6,19.01
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.54,10.14
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,10.67,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.69,9.28
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,27.36,18.08
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,34.02,24.54
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,38.36,28.69
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,58.39,35.89
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,108.61,60.13
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,163.63,99.95
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,219.45,147.05
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,278.08,198.93
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,278.22,212.94
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,231.3,183.1
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,313.62,247.43
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,404.22,317.77
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,507.06,397.7
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,616.3,481.91
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,580.9,452.93
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,498.13,387.06
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,647.87,503.45
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,794.6,611.85
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,830.18,634.84
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,862.76,656.43
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,891.02,675.3
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,915.86,691.83
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,935.33,704.75
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,951.19,715.31
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,961.54,722.61
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,968.15,727.53
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,969.64,728.77
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,967.37,727.61
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,959.59,722.83
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,948.13,715.68
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,932.09,705.48
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,912.46,692.87
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,887.91,676.87
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,859.93,658.45
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,826.82,637.56
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,790.78,614.33
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,750.56,586.58
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,707.78,554.92
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,661.17,520.58
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,612.81,483.85
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,560.47,442.28
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,507.08,398.58
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,451.17,351.99
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,394.21,303.09
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,335.33,251.46
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,277.73,199.98
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,201.19,141.41
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,148.5,106.39
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,112.25,71.74
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,57.85,34.92
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,40.18,30.29
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,35.54,25.87
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,28.56,19.1
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,21.53,9.9
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,11.1,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,9.82,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.95,7.6
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,25.67,16.57
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,32.36,23.05
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,36.74,27.29
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,56.59,34.54
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,78.51,49.27
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,65.97,50.86
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,99.15,78.31
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,133.61,106.36
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,145.61,115.79
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,157.46,124.98
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,238.61,189.66
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,332.52,263.71
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,401.85,317.39
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,473.94,372.63
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,587.26,460.54
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,699.76,546.35
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,691.44,534.87
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,650.86,500.17
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,755.32,580.32
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,851.09,648.37
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,879.03,665.25
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,903.65,680.34
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,923.07,692.84
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,938.9,703.0
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,950.14,710.53
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,957.66,715.7
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,960.08,717.57
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,958.73,717.06
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,953.05,713.75
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,943.53,707.97
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,928.13,697.98
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,909.08,685.59
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,884.93,669.76
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,857.26,651.5
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,824.87,629.92
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,789.43,606.09
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,749.29,578.75
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,706.5,547.96
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,592.3,460.81
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,477.17,372.19
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,512.66,400.42
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,506.52,393.71
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,450.61,347.45
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,394.47,299.64
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,335.96,248.19
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,278.3,196.62
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,219.96,145.37
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,160.77,95.64
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,105.28,55.33
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,54.2,30.46
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,35.91,26.25
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,31.85,22.4
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,25.37,16.16
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,18.87,7.53
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,8.96,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.92,7.12
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,25.41,16.38
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,31.9,22.73
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,36.39,27.03
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,53.62,31.29
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,104.48,55.58
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,159.86,95.91
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,219.75,146.61
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,278.84,198.91
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,290.08,221.48
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,260.95,205.92
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,374.92,293.79
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,508.87,397.79
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,562.7,440.34
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,615.3,480.89
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,664.16,518.36
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,711.08,553.45
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,753.94,583.09
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,793.94,608.96
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,830.0,632.96
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,863.03,654.72
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,890.87,673.2
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,915.21,689.32
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,934.95,701.99
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,951.03,712.27
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,962.01,719.62
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,969.19,724.58
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,971.2,725.8
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,969.38,724.62
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,961.17,718.31
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,949.25,709.67
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,933.07,699.24
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,913.27,686.45
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,889.69,670.17
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,862.55,651.49
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,829.52,631.14
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,793.51,608.48
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,753.52,581.55
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,710.84,550.93
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,663.44,515.68
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,614.22,478.1
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,562.2,437.33
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,508.92,394.29
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,452.91,348.38
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,396.78,300.81
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,338.32,250.05
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,280.56,198.86
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,219.12,145.14
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,162.59,97.61
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,107.27,57.23
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,56.21,31.98
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,37.18,27.36
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,32.73,23.15
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,25.84,16.52
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,18.9,7.13
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,8.54,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,18.0,5.87
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,24.52,15.49
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,31.04,21.85
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,35.56,26.17
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,53.05,30.5
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,104.11,54.92
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,159.83,95.37
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,219.62,145.79
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,278.65,197.8
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,336.94,249.58
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,396.25,301.07
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,453.38,349.37
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,510.32,395.76
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,564.69,438.49
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,617.99,478.83
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,667.72,516.37
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,715.53,551.53
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,758.63,580.89
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,798.48,606.54
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,835.09,629.3
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,868.68,649.77
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,897.71,667.43
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,923.37,682.8
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,943.8,696.03
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,960.54,706.93
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,972.1,713.63
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,979.83,717.93
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,982.34,719.89
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,980.96,719.45
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,974.29,715.68
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,963.75,709.49
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,947.59,699.67
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,927.7,687.43
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,902.76,672.16
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,874.29,654.42
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,841.34,634.41
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,805.25,611.99
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,764.3,584.7
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,720.75,554.1
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,673.54,520.12
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,624.35,483.62
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,571.31,442.31
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,517.1,398.79
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,460.21,352.42
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,403.11,304.27
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,343.5,252.84
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,284.83,201.12
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,222.83,147.05
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,165.69,99.11
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,109.07,57.88
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,57.02,32.08
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,37.26,27.31
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,32.81,23.09
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,25.89,16.43
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,18.94,6.59
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,8.54,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,18.02,5.2
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,25.0,15.84
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,31.96,22.63
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,36.44,26.93
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,54.18,31.31
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,105.38,55.92
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,161.32,96.64
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,221.21,147.31
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,280.42,199.66
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,338.87,251.79
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,398.33,303.69
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,455.62,352.42
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,512.71,399.27
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,566.94,442.29
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,620.05,482.9
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,669.86,520.89
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,717.75,556.48
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,761.2,586.07
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,801.91,612.26
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,839.01,637.14
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,873.05,659.8
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,901.62,677.38
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,926.73,692.57
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,947.86,706.79
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,965.26,718.62
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,977.0,725.38
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,984.85,729.66
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,987.4,731.59
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,986.01,731.05
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,977.76,726.41
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,965.71,719.33
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,950.04,710.62
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,930.62,699.42
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,906.46,683.94
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,878.66,665.95
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,845.64,644.0
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,809.48,619.76
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,769.15,592.38
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,725.97,561.67
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,678.4,527.0
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,628.84,489.81
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,575.8,448.12
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,521.33,404.04
