Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,463.76,356.79
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,405.95,307.76
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,346.12,255.76
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,287.03,203.32
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,226.84,150.37
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,166.01,99.1
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,108.81,57.22
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,56.22,31.05
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,35.66,26.0
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,31.12,21.7
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,24.57,15.34
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,18.03,5.47
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,8.54,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,18.07,4.41
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,25.05,15.82
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,32.0,22.65
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,36.49,26.97
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,54.61,31.45
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,106.62,56.68
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,163.44,98.02
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,224.0,148.94
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,284.12,201.62
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,343.78,253.69
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,404.49,305.18
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,462.6,353.68
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,520.55,400.28
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,575.86,443.21
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,630.04,483.72
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,680.71,520.33
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,729.47,554.41
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,772.38,582.97
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,812.07,607.97
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,849.23,631.0
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,883.33,651.79
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,912.43,669.14
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,938.06,684.19
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,958.32,697.63
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,974.83,708.74
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,987.04,715.81
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,995.37,720.47
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,997.0,722.35
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,994.7,721.83
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,986.67,717.7
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,974.78,711.15
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,958.56,701.43
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,938.59,689.29
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,913.25,673.94
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,884.44,656.19
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,850.64,635.57
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,813.77,612.65
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,772.1,585.21
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,727.89,554.41
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,680.1,520.45
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,630.42,484.06
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,576.71,442.62
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,521.98,399.16
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,464.47,352.93
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,406.87,305.02
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,345.11,252.08
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,285.71,200.15
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,225.9,148.95
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,168.95,101.92
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,112.81,61.42
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,62.12,36.13
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,38.09,27.83
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,33.33,23.41
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,25.8,16.17
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,18.2,4.77
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,8.96,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.4,3.05
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,24.17,14.91
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,30.93,21.51
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,38.93,28.91
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,57.54,33.94
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,107.93,58.37
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,163.62,98.42
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,220.7,145.61
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,280.65,196.94
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,341.44,248.88
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,401.37,298.79
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,459.2,345.6
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,516.96,390.52
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,571.7,431.49
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,625.39,470.09
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,675.33,505.65
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,723.41,538.86
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,767.91,568.45
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,809.9,594.89
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,846.69,617.19
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,880.39,637.3
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,909.18,655.07
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,934.44,670.54
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,955.1,683.96
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,972.02,695.11
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,982.88,702.51
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,989.83,707.56
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,992.37,709.5
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,991.0,709.09
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,983.08,704.63
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,971.35,697.85
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,955.26,689.72
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,935.44,679.19
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,910.66,664.03
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,882.39,646.54
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,848.7,626.28
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,811.92,603.74
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,770.8,577.05
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,727.13,547.03
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,679.52,513.68
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,630.03,477.93
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,576.52,437.34
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,521.99,394.69
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,464.48,349.65
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,406.93,302.84
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,345.55,251.17
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,286.43,200.22
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,226.36,149.08
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,169.24,102.11
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,113.49,61.95
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,59.61,33.78
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,38.47,28.03
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,33.33,23.27
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,25.81,16.03
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,18.23,3.86
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,8.96,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.39,1.89
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,25.4,15.9
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,33.32,23.68
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,38.04,28.22
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,56.2,33.17
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,109.41,60.74
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,164.7,100.37
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,221.23,147.07
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,280.92,198.13
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,339.74,248.69
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,400.07,299.22
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,458.77,346.94
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,516.64,392.26
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,571.24,433.06
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,624.99,471.67
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,675.2,507.35
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,723.61,540.73
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,767.69,570.33
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,809.27,596.65
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,846.08,619.58
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,879.87,640.39
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,909.6,658.48
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,935.93,674.34
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,956.02,686.98
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,972.39,697.38
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,983.57,703.82
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,990.91,707.92
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,993.46,710.51
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,992.12,710.75
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,983.68,706.57
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,971.43,700.04
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,954.93,690.35
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,934.73,678.32
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,909.65,663.5
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,881.15,646.32
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,846.81,625.99
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,809.49,603.38
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,768.26,576.62
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,724.55,546.52
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,676.65,512.93
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,626.97,477.02
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,572.93,436.73
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,518.0,394.36
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,460.9,348.76
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,403.05,301.05
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,342.96,250.37
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,284.38,199.86
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,224.54,148.91
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,167.81,102.16
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,112.59,62.17
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,59.42,33.91
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,38.39,28.07
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,33.27,23.3
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,25.36,15.65
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,17.35,2.4
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,8.96,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.4,0.52
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.82,16.22
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,34.1,24.43
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,39.56,29.67
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,58.36,35.31
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,107.92,60.74
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,163.21,101.13
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,222.29,150.45
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,281.73,201.86
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,340.14,252.7
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,400.0,303.48
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,458.07,351.45
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,516.45,397.92
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,569.98,438.35
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,623.21,476.88
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,673.1,512.54
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,721.32,545.9
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,764.93,575.45
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,805.99,601.26
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,842.92,623.48
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,876.91,643.52
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,905.29,660.31
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,930.24,674.85
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,950.72,687.86
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,967.61,698.68
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,978.53,704.44
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,985.71,707.94
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,988.19,709.38
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,986.88,708.57
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,980.85,705.52
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,970.99,700.16
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,954.7,690.76
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,934.77,679.07
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,909.89,664.16
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,881.54,646.93
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,847.94,625.68
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,811.35,602.32
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,770.9,576.49
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,727.78,547.07
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,679.61,513.39
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,629.67,477.47
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,576.66,437.54
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,522.38,395.38
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,464.43,349.79
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,405.89,302.12
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,345.81,251.75
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,286.74,201.0
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,226.62,149.98
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,169.64,103.15
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,113.77,62.53
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,59.52,33.51
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,37.72,27.48
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,32.56,22.67
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,24.6,14.95
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,16.54,0.8
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,8.11,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.68,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.6,15.02
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,33.37,23.59
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,38.46,28.47
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,57.58,33.93
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,107.83,59.57
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,166.5,102.32
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,223.07,148.56
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,282.95,198.99
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,341.44,248.24
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,401.36,297.13
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,459.7,343.4
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,517.62,387.4
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,572.39,426.96
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,626.21,464.14
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,676.24,498.82
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,724.55,531.32
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,768.32,559.25
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,809.6,583.76
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,846.51,605.6
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,880.42,625.39
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,909.38,642.72
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,934.97,657.95
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,955.75,670.2
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,972.88,680.25
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,983.93,686.64
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,991.19,690.8
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,993.24,693.27
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,991.44,693.47
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,983.11,689.72
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,971.05,683.73
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,954.3,674.29
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,933.92,662.6
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,909.05,648.52
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,880.73,632.1
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,847.24,612.6
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,810.78,590.95
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,769.79,565.18
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,726.26,535.97
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,677.98,503.11
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,628.0,468.02
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,574.37,429.34
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,519.73,388.43
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,462.22,343.62
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,404.15,296.86
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,344.19,247.39
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,285.61,197.9
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,225.87,148.01
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,169.44,102.35
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,110.88,60.05
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,60.68,34.17
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,38.82,27.92
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,33.33,22.88
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,25.01,14.92
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,16.56,0.0
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,7.26,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.23,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.74,14.95
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,36.06,25.86
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.86,34.06
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,66.73,43.94
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,109.85,67.17
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,159.44,102.82
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,210.61,144.47
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,265.76,190.78
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,320.64,236.68
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,378.06,283.54
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,433.01,327.66
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,488.79,370.91
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,542.4,410.62
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,595.26,448.39
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,643.25,482.39
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,689.98,514.59
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,729.06,540.39
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,764.67,563.28
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,800.61,586.02
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,834.11,606.27
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,863.87,623.94
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,890.89,639.77
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,911.06,652.48
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,927.94,663.22
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,940.39,669.92
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,935.78,665.94
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,938.02,667.89
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,936.86,667.72
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,935.49,668.05
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,930.3,666.0
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,914.53,656.76
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,895.39,645.46
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,872.41,632.07
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,846.1,616.4
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,813.14,596.68
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,777.46,574.95
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,738.44,549.54
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,696.92,520.89
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,653.84,490.77
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,604.71,455.59
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,553.44,418.01
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,501.07,378.27
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,444.53,334.03
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,388.51,288.68
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,330.87,240.75
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,274.45,192.72
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,215.01,142.92
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,161.41,99.27
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,108.26,60.53
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,60.23,34.85
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,38.99,28.29
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,33.17,22.91
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,24.07,14.13
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,14.76,0.0
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,7.26,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.96,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.46,13.0
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.81,21.36
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,35.95,26.31
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,55.35,32.13
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,103.59,57.27
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,160.26,99.16
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,214.76,144.77
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,272.55,194.82
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,329.84,244.13
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,388.73,293.31
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,445.14,339.68
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,501.03,384.01
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,554.35,424.84
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,606.82,463.58
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,655.3,498.55
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,702.12,531.36
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,745.45,559.64
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,786.53,584.85
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,822.33,608.06
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,855.21,629.27
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,883.35,646.56
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,908.15,661.63
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,927.62,674.06
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,943.5,684.29
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,953.91,690.26
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,960.59,693.93
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,962.1,695.27
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,959.87,694.36
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,950.81,689.15
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,938.16,681.74
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,921.83,671.58
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,902.02,659.21
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,877.0,643.84
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,848.74,626.27
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,816.24,606.6
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,780.93,584.81
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,740.92,558.7
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,698.59,529.36
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,651.87,496.29
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,603.58,461.14
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,551.37,421.37
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,499.21,380.43
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,443.04,335.9
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,387.2,290.1
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,329.03,241.21
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,272.49,192.6
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,215.79,144.39
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,159.57,98.08
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,106.5,59.23
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,59.05,33.97
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,37.43,27.11
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,31.54,21.59
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,22.82,13.04
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,13.92,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,6.83,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.5,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.92,13.23
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.73,24.74
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,42.45,32.03
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,62.61,39.78
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,106.91,64.23
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,156.9,101.18
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,208.54,143.96
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,264.14,191.45
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,318.63,237.94
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,375.08,284.83
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,430.27,329.91
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,487.08,374.7
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,539.5,415.0
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,591.6,453.82
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,639.88,488.77
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,686.95,521.91
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,726.72,548.54
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,770.7,576.04
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,806.57,599.49
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,839.77,621.09
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,868.3,638.29
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,893.8,653.43
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,913.9,666.33
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,930.6,677.12
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,942.41,683.51
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,950.7,687.72
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,952.6,689.29
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,950.88,688.69
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,945.94,686.13
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,937.25,681.24
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,921.37,671.34
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,901.99,659.25
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,878.21,644.69
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,851.08,627.88
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,818.39,608.09
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,782.83,586.16
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,743.27,560.1
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,701.25,530.94
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,654.53,498.17
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,606.17,463.2
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,554.18,423.62
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,501.23,382.1
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,445.62,337.83
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,389.6,291.78
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,331.24,242.63
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,274.33,193.6
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,216.84,144.69
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,162.63,99.93
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,106.26,58.37
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,58.24,32.88
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,36.34,26.14
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,30.82,20.93
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,22.47,12.6
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,13.98,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,6.83,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.14,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,22.1,12.4
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,30.89,21.36
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,36.42,26.69
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,57.22,33.19
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,105.55,58.81
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,162.38,101.07
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,217.65,147.42
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,276.34,198.25
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,333.56,248.09
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,392.42,298.11
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,344.44,267.57
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,240.58,188.02
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,418.45,326.89
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,614.06,472.56
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,663.2,507.35
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,710.7,541.19
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,755.37,571.5
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,798.03,599.07
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,834.75,623.14
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,868.54,645.16
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,897.55,663.09
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,923.18,678.73
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,942.97,691.45
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,959.11,701.9
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,970.58,708.02
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,978.26,711.8
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,980.26,712.97
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,978.43,711.81
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,970.08,707.0
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,958.01,699.89
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,941.68,690.62
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,921.74,679.03
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,897.37,663.59
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,869.59,645.9
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,836.06,623.92
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,799.58,599.87
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,759.72,573.65
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,717.24,544.5
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,669.57,510.81
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,620.14,474.87
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,421.69,325.97
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,241.16,186.72
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,349.21,270.21
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,400.09,302.17
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,340.27,250.82
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,282.04,200.02
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,222.16,148.42
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,165.32,100.87
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,109.55,59.39
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,58.66,32.28
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,35.55,25.66
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,30.22,20.57
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,20.53,10.98
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,13.23,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,6.4,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.37,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,21.47,11.75
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,29.37,20.09
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,34.3,24.89
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,56.21,31.05
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,96.23,63.09
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,99.89,78.39
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,115.15,90.93
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,130.31,103.16
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,172.53,136.52
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,218.01,172.25
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,202.8,159.89
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,179.1,140.47
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,262.75,206.18
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,356.21,277.33
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,432.65,334.62
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,525.51,402.55
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,540.9,411.54
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,542.55,411.13
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,720.49,543.1
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,874.72,648.37
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,868.81,640.95
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,831.68,610.44
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,908.19,666.51
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,962.51,701.24
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,973.0,706.35
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,979.69,709.56
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,982.12,711.54
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,980.76,711.25
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,871.72,638.58
