Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,727.64,535.17
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,850.16,627.72
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,927.45,681.17
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,902.51,665.01
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,874.15,647.46
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,840.23,627.28
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,803.41,604.86
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,762.7,578.28
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,719.41,548.69
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,671.12,514.86
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,621.17,478.72
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,492.3,381.09
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,371.81,288.88
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,338.76,263.57
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,303.56,235.25
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,248.56,191.78
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,198.03,151.97
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,165.11,125.05
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,133.27,99.04
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,109.14,71.01
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,57.4,31.77
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,34.57,24.89
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,29.35,19.86
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,20.91,11.13
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,12.33,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.4,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,12.8,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,20.1,10.44
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,27.75,18.64
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,35.52,25.96
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,57.84,32.55
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,87.62,56.67
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,81.48,63.81
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,104.81,82.75
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,129.58,102.63
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,244.23,187.03
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,398.31,305.06
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,455.78,352.4
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,513.41,398.54
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,568.04,440.95
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,621.96,481.32
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,672.58,518.25
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,721.46,552.86
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,764.55,581.19
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,804.75,606.76
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,841.7,631.05
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,875.69,653.24
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,904.76,670.81
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,930.46,686.1
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,951.31,699.53
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,968.49,710.68
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,980.07,716.9
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,987.82,720.76
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,989.81,722.42
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,987.91,721.72
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,979.9,717.17
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,968.12,710.29
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,951.56,700.37
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,931.35,688.08
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,905.68,672.17
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,876.57,653.9
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,843.12,633.47
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,806.67,610.78
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,765.21,583.46
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,721.23,553.43
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,673.62,519.82
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,624.23,483.8
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,570.97,442.93
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,516.7,399.93
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,459.2,354.19
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,401.28,306.32
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,340.81,254.36
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,281.84,202.49
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,222.12,150.19
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,165.66,102.36
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,110.28,61.11
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,57.64,31.88
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,34.61,24.95
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,29.4,19.94
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,20.94,10.95
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,12.8,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,6.4,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,12.8,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.95,10.86
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,29.41,20.03
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,35.04,25.51
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,58.4,32.88
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,80.88,51.16
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,65.05,49.93
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,152.41,107.63
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,284.83,206.22
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,306.2,233.84
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,296.89,232.63
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,339.0,266.45
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,381.81,299.73
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,505.18,395.0
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,636.39,493.95
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,687.54,531.13
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,736.95,566.55
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,781.51,595.51
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,823.31,621.7
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,860.95,644.7
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,895.54,665.41
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,925.63,683.48
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,952.27,699.22
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,973.02,711.94
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,990.02,722.33
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,1002.25,728.91
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,1010.57,733.11
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,1012.1,733.94
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1009.65,732.41
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,999.73,726.24
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,986.03,717.8
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,968.37,707.45
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,947.03,694.72
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,921.23,677.75
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,892.01,658.51
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,857.01,637.85
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,819.05,614.9
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,776.85,587.52
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,732.25,557.27
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,683.05,522.79
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,632.19,486.04
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,577.25,444.36
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,522.65,401.56
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,463.38,354.44
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,404.53,305.99
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,343.23,254.3
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,283.93,203.05
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,224.15,151.82
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,165.27,102.78
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,109.96,61.91
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,61.44,35.62
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,38.15,27.86
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,31.85,21.82
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,22.2,11.46
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,12.8,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,6.4,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,11.95,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.78,11.17
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,31.88,22.07
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,38.17,28.17
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,61.8,36.13
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,110.18,62.6
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,165.24,103.21
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,224.05,151.93
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,283.84,202.58
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,343.05,252.7
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,404.27,302.97
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,463.03,350.1
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,522.23,395.86
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,577.0,436.54
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,632.22,476.08
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,682.73,512.01
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,731.56,545.86
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,777.37,576.59
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,821.01,604.81
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,858.25,629.16
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,892.5,651.54
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,921.79,670.05
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,947.67,686.34
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,969.13,701.16
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,986.89,713.69
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,998.51,720.97
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,1006.26,725.87
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,1008.69,728.35
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1007.2,728.45
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,999.89,725.4
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,988.69,719.87
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,972.27,711.5
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,952.11,700.69
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,926.06,684.97
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,896.56,666.86
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,862.04,646.14
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,824.48,623.06
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,782.57,596.87
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,738.15,567.78
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,688.67,532.53
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,637.47,494.94
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,582.65,452.69
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,526.94,408.43
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,467.94,361.55
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,408.33,312.35
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,346.68,259.49
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,286.77,206.86
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,226.12,153.83
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,169.12,105.58
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,110.18,61.32
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,60.18,34.06
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,36.29,26.32
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,30.31,20.53
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,21.01,10.19
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,11.95,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,11.95,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.98,10.22
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,30.26,20.67
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,36.63,26.87
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,61.44,35.29
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,64.37,37.59
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,28.06,18.42
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,59.29,45.0
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,90.03,70.73
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,104.32,82.23
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,118.73,93.68
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,129.11,101.68
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,139.64,109.73
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,216.49,171.24
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,294.1,231.86
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,376.01,295.68
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,455.63,356.74
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,643.86,502.97
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,818.9,631.53
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,611.17,475.63
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,318.47,245.91
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,423.41,327.77
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,545.53,418.87
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,674.9,516.15
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,806.6,612.01
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,817.05,619.04
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,825.17,625.36
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,792.33,600.09
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,746.78,566.2
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,723.07,549.13
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,698.08,530.97
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,736.64,562.58
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,782.94,598.81
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,849.64,651.95
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,881.8,675.94
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,847.49,652.48
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,810.24,627.3
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,769.27,599.48
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,725.75,568.85
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,606.32,477.34
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,482.85,381.61
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,521.04,413.32
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,517.77,410.18
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,380.32,301.37
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,266.25,211.9
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,229.2,181.33
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,193.44,151.27
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,160.3,123.41
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,128.41,96.73
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,97.94,72.22
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,69.35,51.17
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,45.25,34.56
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,28.65,19.3
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,19.31,8.55
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,10.24,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,11.1,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,21.0,9.81
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,31.12,21.37
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,37.84,27.98
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,63.16,36.98
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,102.48,69.28
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,109.74,85.26
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,116.38,92.02
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,117.93,94.13
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,120.73,96.09
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,122.91,97.43
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,139.93,111.06
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,157.45,124.98
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,182.24,144.43
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,207.72,164.14
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,200.11,157.33
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,192.06,150.29
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,223.86,174.86
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,256.25,199.43
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,267.32,207.19
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,278.39,214.99
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,340.56,261.7
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,392.37,299.56
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,562.12,427.21
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,735.96,551.26
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,887.4,659.76
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,1002.25,734.82
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,1003.64,734.99
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1001.19,734.0
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,993.5,730.26
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,981.99,724.11
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,964.92,713.87
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,944.22,701.29
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,917.03,684.37
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,886.66,665.26
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,851.37,642.67
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,813.27,617.95
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,769.79,589.46
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,724.3,557.93
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,678.94,525.61
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,627.25,487.78
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,571.17,445.46
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,515.0,401.67
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,456.27,354.45
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,398.35,306.29
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,335.81,253.34
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,277.51,202.74
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,218.46,151.7
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,163.83,105.85
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,110.99,66.55
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,65.9,41.17
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,42.67,31.98
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,32.43,22.31
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,20.57,8.72
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.24,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.23,8.81
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.76,22.83
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,40.62,30.47
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,66.3,40.38
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,103.74,70.98
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,113.59,87.71
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,132.51,104.15
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,149.84,118.96
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,193.8,153.87
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,247.91,196.92
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,324.28,257.33
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,408.86,323.91
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,517.59,408.31
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,630.87,494.56
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,678.01,528.64
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,726.86,563.31
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,772.47,594.0
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,816.18,621.93
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,853.19,646.07
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,887.27,668.1
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,916.46,685.88
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,942.32,701.38
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,962.4,713.93
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,978.85,724.18
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,989.71,731.37
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,996.78,736.24
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,998.61,737.31
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,996.61,736.04
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,987.08,730.47
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,973.88,722.62
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,956.98,712.39
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,936.5,699.82
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,910.7,683.67
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,881.56,665.21
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,847.25,644.32
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,810.08,621.17
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,768.55,593.74
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,724.64,563.2
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,676.07,528.51
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,629.14,493.86
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,573.94,451.2
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,518.01,406.62
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,458.93,358.81
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,400.45,309.78
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,340.09,257.81
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,281.64,206.23
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,219.75,152.09
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,164.0,104.67
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,109.46,63.59
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,61.94,36.9
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,38.3,28.22
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,31.2,21.25
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,20.21,7.66
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,9.39,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.39,7.63
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,28.75,19.29
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,34.36,24.9
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,61.23,33.78
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,114.58,65.28
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,171.44,108.86
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,229.5,158.82
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,291.23,213.24
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,278.14,215.36
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,213.42,169.67
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,360.32,284.9
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,533.42,418.34
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,589.54,460.79
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,644.9,501.71
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,696.7,538.43
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,746.75,572.53
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,791.76,600.69
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,834.05,626.38
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,871.77,650.89
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,906.44,673.28
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,936.52,691.26
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,963.14,706.94
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,983.9,720.2
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,1000.87,731.13
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,1012.53,737.96
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,1020.26,742.39
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1022.61,744.33
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1020.95,743.88
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1013.86,740.06
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1002.79,733.8
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,985.49,723.59
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,964.39,710.96
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,938.61,695.23
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,909.23,677.07
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,873.54,654.54
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,834.78,629.73
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,792.03,601.88
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,746.72,571.73
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,696.63,536.49
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,644.73,498.83
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,589.04,456.19
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,532.49,411.56
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,472.6,363.66
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,412.73,314.02
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,350.08,260.73
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,289.28,207.68
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,227.03,153.56
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,168.52,104.18
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,111.17,61.52
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,57.67,31.5
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,33.22,23.45
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,27.12,17.5
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,17.7,4.95
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,8.54,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,9.39,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.52,6.35
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,27.87,18.39
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,33.91,24.37
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,61.41,33.82
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,111.05,62.79
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,169.38,107.69
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,226.25,156.19
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,286.94,209.06
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,346.16,260.16
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,407.14,311.02
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,466.31,359.42
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,524.68,405.46
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,580.34,447.8
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,635.24,488.05
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,686.3,525.59
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,735.7,561.06
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,781.48,591.07
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,825.14,619.13
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,862.59,642.74
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,897.01,664.2
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,926.54,682.83
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,952.59,699.15
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,973.13,712.78
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,989.92,724.09
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,1001.04,732.31
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,1008.24,738.11
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,1010.52,740.38
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1008.86,740.2
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1001.35,736.72
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,989.93,730.72
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,973.27,720.56
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,952.86,707.97
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,926.92,691.99
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,897.48,673.57
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,862.21,652.01
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,823.93,628.1
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,781.59,599.83
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,736.72,569.29
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,687.38,533.95
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,636.34,496.28
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,580.96,453.29
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,524.69,408.32
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,465.75,360.52
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,406.83,311.1
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,344.99,258.01
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,284.69,204.95
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,222.87,150.89
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,164.81,101.65
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,108.4,59.35
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,58.31,31.97
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,31.22,21.66
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,25.47,15.98
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,12.45,0.89
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.69,5.07
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,27.09,17.68
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,32.74,23.36
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,61.01,32.91
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,111.69,62.91
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,170.57,108.07
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,227.1,155.64
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,287.44,207.33
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,347.28,258.25
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,409.06,309.14
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,468.23,356.67
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,526.53,401.85
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,582.62,443.53
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,638.22,483.38
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,688.86,518.19
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,737.78,550.59
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,782.98,578.72
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,825.86,604.96
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,863.4,627.44
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,897.9,647.83
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,927.38,664.92
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,953.41,679.82
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,974.02,693.59
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,990.87,705.14
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,1002.02,712.69
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,1009.23,717.84
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,1011.0,720.3
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1008.81,720.4
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,999.49,715.35
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,986.33,707.87
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,969.25,698.67
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,948.46,687.07
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,921.86,672.08
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,891.89,654.66
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,857.39,634.46
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,819.92,611.98
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,777.04,584.28
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,731.86,554.33
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,682.32,519.87
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,631.16,483.17
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,575.82,441.3
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,521.2,398.65
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,461.77,351.66
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,402.8,303.39
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,340.87,251.55
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,281.16,200.29
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,220.96,149.04
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,162.28,100.39
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,106.61,59.35
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,58.47,32.95
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,34.78,24.51
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,27.98,17.82
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,13.73,0.16
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,14.07,2.13
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.67,18.94
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,35.84,26.03
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,64.24,36.81
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,112.41,66.07
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,167.1,108.3
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,222.83,155.63
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,282.82,207.51
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,343.24,259.56
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,403.86,310.36
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,462.31,358.02
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,521.49,404.5
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,577.24,446.77
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,632.54,487.21
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,679.89,521.18
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,729.13,555.45
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,774.86,585.32
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,818.67,612.97
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,856.46,636.26
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,891.38,657.46
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,921.0,675.06
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,947.29,690.45
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,967.79,703.48
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,984.66,714.3
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,996.4,721.16
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,1004.32,725.71
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,1006.01,727.23
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1003.83,726.46
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,995.9,722.67
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,984.15,716.51
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,966.79,705.79
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,945.81,692.8
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,919.92,677.09
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,890.67,659.09
