Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,855.67,637.98
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,817.76,614.69
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,775.06,586.64
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,729.99,556.13
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,680.27,521.41
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,629.05,484.53
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,576.31,445.24
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,519.81,401.8
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,460.41,354.58
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,401.61,306.12
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,339.79,253.43
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,279.95,201.25
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,217.3,147.7
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,160.78,100.46
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,105.73,59.36
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,57.68,32.58
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,33.59,23.65
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,26.3,16.43
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.92,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,14.08,1.25
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.65,18.84
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,37.05,27.07
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,66.38,39.02
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,113.49,68.23
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,167.08,109.8
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,158.2,116.49
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,104.88,82.72
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,139.82,110.81
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,181.05,143.57
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,271.41,214.64
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,377.77,296.81
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,494.18,386.18
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,628.06,486.34
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,679.13,521.95
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,728.93,556.26
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,778.09,589.46
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,819.18,615.33
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,856.58,638.48
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,891.13,659.55
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,920.9,677.32
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,947.39,692.9
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,968.13,706.11
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,985.27,717.12
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,996.84,723.26
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,1004.65,727.14
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1006.75,728.91
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1005.03,728.4
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,994.78,722.55
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,980.85,714.47
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,963.77,704.42
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,943.14,692.09
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,917.6,676.52
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,888.68,658.67
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,853.29,637.23
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,815.1,613.67
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,772.98,585.94
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,728.49,555.38
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,683.12,523.61
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,631.07,486.16
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,575.33,443.95
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,519.0,400.0
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,458.92,352.53
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,399.68,304.04
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,336.98,251.45
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,277.79,200.43
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,217.2,148.8
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,161.13,102.16
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,106.35,61.27
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,59.04,34.44
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,35.23,24.98
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,27.19,16.9
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,13.39,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.71,0.02
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.89,18.17
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,35.92,26.15
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,66.42,38.39
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,114.06,67.72
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,169.24,110.53
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,225.84,159.09
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,286.73,212.24
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,348.06,265.02
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,410.01,316.79
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,468.91,365.02
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,528.47,411.92
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,584.86,454.97
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,640.86,496.24
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,688.41,530.53
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,737.8,565.12
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,782.89,593.31
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,825.73,619.24
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,863.2,644.06
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,897.74,666.89
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,927.38,685.11
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,953.68,701.11
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,973.71,713.92
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,990.07,724.47
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,1001.26,730.84
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,1008.63,734.87
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,1010.23,736.25
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1007.96,735.29
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1002.21,732.22
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,992.52,726.7
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,974.84,715.65
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,953.47,702.28
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,927.62,685.99
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,898.34,667.41
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,863.21,645.74
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,825.12,621.88
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,782.25,593.61
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,736.98,563.12
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,686.37,527.41
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,634.21,489.53
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,579.04,447.35
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,524.65,404.47
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,464.16,356.28
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,404.22,306.9
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,341.89,253.85
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,281.71,201.5
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,220.38,148.84
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,160.93,99.29
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,104.9,57.86
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,56.26,31.02
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,32.07,22.04
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,24.72,14.58
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,12.17,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.32,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,27.09,17.29
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,34.72,24.95
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,65.89,37.3
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,113.37,66.64
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,168.24,109.27
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,224.58,157.55
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,285.19,210.33
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,346.01,262.45
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,407.42,313.45
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,466.4,361.6
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,526.04,408.49
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,582.49,450.5
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,635.29,488.32
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,686.32,524.72
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,735.79,558.99
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,781.79,587.29
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,825.88,613.78
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,863.23,637.81
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,897.62,659.83
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,927.05,677.22
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,953.1,692.38
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,973.82,705.48
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,990.83,716.32
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,1001.62,722.43
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,1008.53,726.2
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,1010.58,727.9
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1008.71,727.26
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,996.07,719.87
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,979.75,710.26
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,962.4,700.04
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,941.47,687.52
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,916.0,672.01
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,887.11,654.19
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,851.76,631.61
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,813.59,607.0
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,771.22,579.58
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,726.4,549.72
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,677.14,515.46
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,626.36,479.07
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,573.96,439.4
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,517.58,395.62
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,457.54,348.39
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,398.19,300.04
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,337.19,248.93
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,278.14,198.18
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,214.96,144.65
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,158.07,97.55
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,102.84,56.69
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,54.9,30.1
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,31.65,21.52
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,24.77,14.27
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,12.22,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.94,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.29,16.5
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,33.96,24.25
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,66.43,37.16
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,114.89,67.52
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,170.62,111.11
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,227.59,160.09
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,290.66,215.04
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,350.24,266.47
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,411.95,318.06
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,471.17,366.62
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,531.03,413.94
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,587.23,456.0
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,642.8,495.95
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,690.26,529.77
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,739.67,563.88
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,780.28,589.78
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,817.39,613.01
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,854.67,635.73
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,889.17,656.3
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,917.96,673.39
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,943.52,688.35
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,963.39,700.97
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,979.72,711.44
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,991.49,717.67
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,999.56,721.65
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,1000.54,722.64
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,997.75,721.4
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,990.74,717.57
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,979.91,711.4
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,962.61,701.13
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,941.74,688.6
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,913.52,671.22
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,882.25,651.77
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,847.03,630.76
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,809.07,607.61
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,772.06,583.64
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,725.74,551.73
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,674.86,516.39
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,622.71,479.01
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,566.82,436.74
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,510.65,392.99
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,451.27,346.72
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,391.8,298.64
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,330.45,247.13
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,271.7,196.6
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,212.04,145.84
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,157.24,100.38
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,104.06,60.78
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,58.73,34.84
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,34.97,24.45
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.61,14.67
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.57,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.57,15.83
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,32.9,23.39
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,67.66,36.91
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,118.09,68.62
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,176.05,114.27
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,168.0,123.84
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,108.47,86.02
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,210.67,166.29
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,335.25,264.4
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,378.48,299.01
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,412.2,325.47
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,535.83,420.7
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,660.75,514.01
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,713.37,550.83
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,764.3,585.29
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,811.27,615.42
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,855.99,643.61
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,894.19,667.09
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,929.26,688.33
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,959.68,706.94
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,986.56,723.21
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,1007.38,736.43
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,1024.34,747.3
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,1035.44,753.63
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1042.49,757.5
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1044.01,758.35
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1041.45,756.78
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1030.72,750.64
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1016.09,742.13
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,997.4,730.59
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,974.94,716.67
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,947.93,699.79
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,917.43,680.6
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,880.62,658.38
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,840.84,633.91
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,796.67,604.9
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,750.08,573.88
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,698.47,537.84
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,645.27,499.49
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,588.54,456.34
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,532.65,412.41
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,470.83,363.15
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,409.69,312.69
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,345.89,258.7
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,284.23,205.11
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,221.58,151.12
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,161.13,100.34
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,104.1,57.62
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,54.81,30.15
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,30.62,20.86
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,23.22,12.5
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,13.01,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.35,16.33
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,34.84,25.06
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,68.86,39.4
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,116.9,70.42
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,172.49,114.31
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,199.24,147.46
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,195.48,152.8
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,291.51,226.75
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,414.68,323.38
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,473.88,371.53
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,533.91,418.84
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,590.63,461.28
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,646.85,501.7
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,698.88,538.64
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,743.77,569.63
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,786.4,596.71
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,826.12,621.26
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,863.54,644.44
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,898.15,665.53
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,927.48,683.0
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,953.57,698.32
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,973.95,711.31
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,990.77,722.12
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,1002.03,728.06
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,1009.56,731.74
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,1009.96,731.88
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1006.57,729.78
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,996.53,724.09
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,982.86,716.2
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,965.17,705.28
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,943.99,692.18
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,917.09,675.8
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,886.95,657.21
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,859.65,641.3
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,820.01,616.8
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,776.14,587.99
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,730.11,556.16
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,678.8,520.48
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,626.29,482.84
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,569.98,440.34
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,513.33,396.28
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,452.8,348.6
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,393.66,300.34
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,331.89,248.65
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,272.75,197.9
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,212.19,146.58
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,156.84,100.76
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,103.01,60.61
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,57.46,34.24
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,33.85,23.45
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,22.57,11.39
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,12.38,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.49,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.84,14.83
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,35.58,25.55
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,68.87,40.42
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,114.78,70.34
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,168.58,112.36
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,223.22,158.89
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,282.75,210.15
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,341.68,260.65
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,403.4,311.96
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,461.79,359.12
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,521.39,405.41
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,577.15,447.43
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,632.64,487.81
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,684.33,524.16
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,734.76,558.54
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,781.79,589.23
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,819.74,612.8
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,857.1,635.81
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,891.68,656.75
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,921.05,674.71
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,947.17,690.53
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,967.52,703.45
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,984.32,714.21
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,995.08,719.82
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,1002.09,723.18
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,1003.39,724.45
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,1000.9,723.46
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,988.44,716.73
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,972.43,707.8
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,954.82,697.4
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,933.76,684.76
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,906.6,668.09
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,876.31,649.28
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,849.28,633.47
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,810.0,609.11
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,766.14,580.2
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,720.21,548.34
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,669.09,512.71
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,616.86,475.2
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,560.83,432.84
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,504.65,389.12
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,444.11,342.12
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,385.09,294.5
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,324.02,243.36
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,265.91,193.48
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,206.59,143.17
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,152.65,98.52
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,100.15,59.46
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,56.42,34.03
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,31.66,21.49
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,21.74,10.07
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,11.95,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,12.85,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.51,15.18
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,35.32,25.29
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,68.37,40.7
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,115.42,72.56
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,167.91,114.01
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,200.7,148.33
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,217.55,168.03
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,297.06,230.37
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,397.44,309.64
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,455.02,355.99
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,513.86,401.84
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,568.61,442.37
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,622.88,480.99
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,671.28,515.14
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,720.09,548.58
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,754.15,569.97
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,779.06,584.73
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,815.72,609.68
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,850.23,632.79
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,877.27,649.27
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,901.32,663.66
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,921.62,676.82
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,938.87,688.04
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,948.17,692.84
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,954.11,695.62
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,954.73,696.43
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,951.98,695.22
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,945.83,691.91
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,936.27,686.5
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,917.88,674.92
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,896.45,661.44
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,868.43,643.66
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,837.78,623.96
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,802.19,601.42
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,764.54,577.07
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,721.49,547.72
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,676.97,516.73
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,627.41,482.04
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,577.48,446.16
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,524.35,407.06
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,466.9,363.5
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,409.82,318.68
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,354.84,274.2
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,298.67,227.75
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,245.73,183.07
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,191.23,137.76
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,142.39,97.97
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,95.99,62.82
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,57.15,37.66
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,34.03,23.52
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,18.98,7.31
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,12.38,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,22.83,12.77
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,37.8,27.4
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,69.38,45.44
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,109.62,73.82
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,157.05,111.36
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,152.34,115.97
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,118.61,93.87
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,135.15,107.24
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,151.87,120.43
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,193.67,153.62
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,233.86,184.97
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,397.61,314.42
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,589.21,458.64
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,552.54,427.1
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,480.86,370.51
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,550.8,421.69
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,612.2,464.85
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,724.6,546.94
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,837.21,626.63
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,864.19,642.45
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,888.36,657.09
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,908.63,670.51
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,925.95,682.02
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,934.9,687.16
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,940.59,690.26
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,941.6,691.33
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,939.36,690.36
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,933.89,687.61
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,925.07,682.7
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,906.48,671.09
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,884.94,657.52
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,856.59,639.22
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,825.81,619.1
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,790.12,596.23
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,752.5,571.63
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,708.4,540.9
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,663.22,508.88
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,613.99,474.19
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,560.14,435.28
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,506.44,395.45
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,453.72,355.15
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,397.93,311.23
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,344.37,267.88
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,288.83,222.09
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,237.09,178.69
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,184.62,134.92
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,135.68,94.88
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,91.51,61.26
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,54.87,36.71
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,32.09,21.74
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,15.94,4.29
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,8.54,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,11.52,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,21.29,11.3
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,36.94,26.61
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,67.48,44.87
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,106.24,72.83
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,151.93,109.14
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,202.28,151.16
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,255.32,195.71
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,307.4,239.33
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,362.9,284.79
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,416.1,327.38
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,471.3,370.29
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,523.09,409.41
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,575.64,447.99
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,628.65,485.96
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,676.7,519.56
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,725.89,553.69
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,774.96,587.05
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,812.28,612.48
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,847.5,636.3
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,876.64,654.95
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,903.14,671.42
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,923.06,684.37
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,939.87,695.4
