Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,951.95,702.5
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,960.72,707.52
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,961.23,709.55
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,958.3,709.49
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,943.64,700.77
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,925.8,690.04
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,907.54,678.16
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,886.32,664.23
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,861.03,647.98
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,832.85,629.6
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,796.93,606.3
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,759.01,581.22
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,717.6,552.26
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,674.35,521.46
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,624.96,486.3
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,575.18,449.92
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,522.2,410.18
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,469.22,369.21
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,407.72,320.4
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,353.17,275.63
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,296.84,227.9
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,243.36,181.77
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,188.72,135.63
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,139.79,95.29
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,92.62,59.43
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,53.0,33.9
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,30.21,20.0
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,16.24,3.14
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.32,11.8
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,35.75,25.5
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,69.58,44.2
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,111.34,73.51
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,161.17,113.14
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,189.06,142.29
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,208.76,163.43
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,288.29,226.8
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,386.81,305.74
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,442.74,351.23
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,500.33,396.68
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,555.26,438.8
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,610.75,480.03
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,661.14,516.24
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,710.78,550.88
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,748.6,575.56
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,782.74,597.07
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,820.01,622.81
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,855.13,646.75
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,885.43,665.5
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,913.1,682.39
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,933.23,695.54
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,950.2,706.71
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,961.91,713.55
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,970.24,718.27
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,970.7,718.87
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,967.67,717.35
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,963.6,715.66
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,947.43,705.96
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,928.94,695.45
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,907.27,682.81
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,887.3,670.35
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,856.85,650.63
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,819.94,627.28
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,780.8,601.46
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,736.56,570.43
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,690.7,537.62
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,639.93,501.19
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,588.61,463.35
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,532.85,420.27
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,477.58,376.46
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,419.19,329.69
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,362.77,283.12
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,299.94,230.45
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,245.2,183.4
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,189.46,135.88
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,139.59,94.45
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,91.33,57.93
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,51.66,32.78
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,29.12,19.02
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.49,0.98
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,11.95,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.57,10.87
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.04,24.88
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,69.85,44.25
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,111.58,73.91
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,160.94,113.55
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,179.92,136.71
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,181.21,143.09
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,273.56,215.78
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,385.96,305.03
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,441.55,349.97
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,498.81,394.94
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,553.04,436.27
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,607.59,476.51
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,657.57,512.42
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,706.8,546.85
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,749.17,575.75
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,789.51,602.66
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,827.08,628.3
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,862.39,651.75
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,891.03,669.72
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,916.82,685.75
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,936.68,698.74
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,944.51,703.81
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,955.15,710.02
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,962.4,714.03
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,963.31,714.93
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,960.76,713.7
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,948.76,706.64
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,924.4,691.37
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,906.01,680.82
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,884.65,667.97
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,859.24,651.43
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,830.99,632.76
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,794.88,609.12
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,756.77,583.67
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,715.48,554.69
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,672.47,523.89
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,622.6,488.02
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,572.36,450.95
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,519.44,410.09
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,466.68,368.29
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,404.73,318.86
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,349.8,273.6
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,293.55,226.24
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,240.4,180.59
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,185.73,134.22
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,136.93,93.86
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,89.97,58.04
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,50.87,32.56
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,28.33,18.17
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,13.94,0.0
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,7.68,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,11.52,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,20.92,9.98
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.64,22.71
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,69.94,41.82
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,114.19,72.62
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,169.84,117.23
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,155.75,117.26
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,106.95,84.54
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,160.49,127.71
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,218.14,173.77
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,240.66,191.35
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,262.35,207.86
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,340.07,268.38
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,417.0,326.74
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,573.06,445.84
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,731.89,561.73
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,772.33,586.83
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,809.64,609.84
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,847.1,634.38
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,882.04,657.09
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,911.43,674.76
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,937.84,690.42
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,958.24,703.52
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,975.26,714.54
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,985.85,720.68
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,992.83,724.62
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,993.72,725.62
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,990.93,724.42
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,980.63,717.07
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,966.79,707.59
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,947.55,697.4
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,925.01,685.03
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,896.48,667.67
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,865.01,648.2
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,828.27,625.48
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,789.15,600.86
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,744.53,570.56
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,701.1,539.94
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,649.45,503.44
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,597.1,465.4
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,541.18,422.86
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,485.5,379.24
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,425.96,332.56
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,368.24,285.66
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,307.99,234.97
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,251.13,186.03
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,193.54,136.89
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,139.18,91.74
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,89.58,54.51
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,48.85,29.6
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.61,16.43
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.0,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,11.1,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.45,9.94
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,31.36,21.64
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,72.47,41.12
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,111.73,74.55
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,137.97,101.66
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,177.3,135.1
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,220.0,171.47
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,262.49,207.64
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,305.54,243.29
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,419.22,333.19
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,543.67,429.75
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,600.95,472.97
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,657.9,514.92
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,710.71,552.2
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,762.12,586.89
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,802.77,612.48
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,847.98,640.89
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,885.8,665.09
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,920.69,687.21
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,949.76,704.55
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,975.37,719.61
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,995.43,732.45
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,1011.79,743.02
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,1020.99,747.65
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,1026.28,749.92
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,1026.66,750.63
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1023.13,748.98
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,1007.21,738.48
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,987.7,725.78
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,968.93,715.94
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,946.68,703.75
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,918.38,686.49
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,897.03,673.86
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,859.24,649.5
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,818.83,623.21
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,772.74,592.61
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,724.74,559.23
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,672.41,522.2
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,619.09,483.34
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,561.34,439.93
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,503.87,395.28
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,441.99,345.71
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,381.74,295.81
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,319.3,242.83
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,260.16,191.46
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,199.52,139.33
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,145.02,93.79
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,92.2,54.37
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,49.15,28.95
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,25.22,15.0
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,14.04,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,10.67,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.61,8.7
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,30.12,20.41
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,71.8,40.11
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,119.43,73.25
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,175.84,118.83
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,195.55,146.27
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,182.62,143.46
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,244.88,193.53
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,313.17,248.16
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,423.24,335.35
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,542.31,428.38
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,600.54,472.25
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,658.75,515.01
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,706.59,549.06
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,757.14,582.78
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,803.69,612.85
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,848.15,641.1
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,886.59,666.19
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,922.09,689.24
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,952.48,707.47
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,979.53,723.47
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,1000.78,736.54
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,1018.28,747.29
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,1029.44,753.15
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,1036.66,756.64
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,1037.48,757.07
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,1034.29,755.11
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1022.92,748.58
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1007.75,739.74
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,988.6,728.37
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,965.79,714.64
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,937.16,697.03
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,905.24,677.16
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,868.0,654.79
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,827.95,630.18
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,782.13,599.97
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,734.23,567.87
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,686.5,534.39
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,632.19,494.96
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,573.52,451.05
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,514.73,405.37
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,452.35,354.99
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,391.2,303.8
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,326.36,248.27
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,265.57,194.83
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,203.1,140.65
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,146.4,92.77
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,90.9,51.19
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,45.5,25.15
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,24.77,14.44
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,17.85,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,10.67,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.69,8.06
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,30.55,20.71
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,73.39,40.92
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,96.02,65.45
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,90.73,70.31
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,113.65,89.61
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,137.8,109.76
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,183.04,146.31
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,240.17,192.3
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,288.34,230.54
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,340.53,271.34
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,412.11,326.52
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,481.1,378.47
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,533.16,416.52
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,599.3,463.84
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,722.49,554.53
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,846.16,639.76
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,884.7,664.09
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,920.47,687.27
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,860.97,644.12
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,775.53,579.72
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,722.65,541.68
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,680.66,510.04
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,757.0,565.69
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,849.39,629.67
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,851.03,630.69
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,850.04,630.81
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,723.28,541.13
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,597.46,449.75
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,584.85,441.98
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,571.25,432.81
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,648.57,492.28
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,716.08,543.18
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,674.47,514.15
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,620.94,477.08
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,694.24,535.0
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,726.33,561.65
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,606.74,472.28
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,493.11,386.22
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,505.66,398.04
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,503.46,395.94
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,440.93,345.58
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,380.12,295.18
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,317.46,241.47
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,258.22,189.63
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,197.05,137.38
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,142.23,91.73
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,89.07,52.09
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,46.21,26.8
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,22.56,12.17
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,11.95,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.24,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.66,5.95
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,31.13,21.19
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,71.7,41.9
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,120.77,77.49
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,176.52,122.87
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,166.57,126.46
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,124.0,98.72
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,156.2,125.0
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,190.87,152.94
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,259.19,207.68
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,328.54,262.37
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,376.63,299.37
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,438.0,345.76
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,428.69,337.15
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,424.98,332.7
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,535.95,416.98
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,642.36,494.83
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,788.66,601.44
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,919.35,689.56
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,948.33,705.95
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,961.69,712.98
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,981.28,725.72
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,997.33,736.17
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,1007.35,743.28
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,1013.66,748.15
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,1013.79,748.62
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,1010.17,746.82
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,930.96,694.51
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,822.27,616.34
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,809.37,609.28
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,793.88,599.64
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,855.17,647.63
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,891.93,674.59
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,853.33,649.93
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,812.21,623.81
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,767.55,593.69
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,720.77,560.71
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,667.68,522.85
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,613.7,483.23
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,557.96,440.18
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,500.77,394.74
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,438.72,344.79
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,378.34,294.5
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,316.08,241.26
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,256.6,189.1
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,195.57,136.23
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,140.8,90.19
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,87.73,50.37
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,44.1,24.7
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,22.22,11.33
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,11.1,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,9.39,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,18.14,4.76
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,30.33,20.48
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,75.14,41.42
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,93.5,63.58
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,80.06,62.32
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,99.74,78.75
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,123.41,98.24
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,200.65,159.91
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,295.13,235.11
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,414.95,328.98
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,558.42,438.45
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,617.01,481.4
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,675.33,523.3
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,723.41,557.15
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,774.31,590.54
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,819.7,619.27
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,862.66,646.03
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,900.74,669.83
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,935.82,691.53
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,965.42,709.55
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,991.55,725.33
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,1011.14,738.34
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,1026.95,749.08
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,1036.92,754.74
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,1042.95,758.02
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,1043.03,758.55
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,1039.12,756.7
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1033.76,754.58
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1024.09,749.76
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1004.7,739.64
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,981.51,727.09
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,952.33,709.1
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,919.71,688.76
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,881.22,663.93
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,839.82,636.95
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,793.84,606.52
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,745.61,574.15
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,692.33,537.42
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,637.63,497.7
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,578.92,453.58
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,521.88,409.08
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,457.91,357.54
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,395.12,305.1
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,329.89,249.2
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,267.73,194.54
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,204.02,139.27
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,144.49,89.06
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,87.31,46.65
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,40.71,20.71
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,19.35,8.46
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,10.24,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,9.39,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.05,3.07
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,31.77,21.6
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,66.66,41.43
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,106.44,71.94
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,151.3,109.42
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,196.53,148.69
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,245.47,191.16
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,207.52,165.38
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,134.82,107.26
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,254.15,204.97
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,388.53,312.47
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,527.68,422.29
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,667.45,529.92
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,719.14,566.49
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,769.21,599.64
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,816.57,630.21
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,862.12,658.96
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,900.79,682.87
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,936.4,704.49
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,965.86,722.22
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,991.81,737.58
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,1012.17,750.7
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,1028.68,761.42
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,1038.72,766.55
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,1044.74,769.21
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,1045.24,769.91
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1041.66,768.11
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1027.34,759.41
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,1009.23,748.36
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,989.23,736.12
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,965.58,721.46
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,937.69,703.94
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,906.31,684.0
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,868.92,660.79
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,828.69,635.36
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,783.75,605.33
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,736.39,573.19
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,641.18,502.87
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,547.6,431.9
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,539.92,426.48
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,516.46,406.93
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,452.88,355.23
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,390.57,302.87
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,326.11,246.81
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,264.58,192.11
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,201.17,137.13
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,142.21,87.5
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,85.64,45.74
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,40.06,20.42
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.61,8.31
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,8.96,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,17.06,1.71
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,31.71,19.84
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,54.3,37.08
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,81.36,59.2
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,110.75,83.98
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,141.25,110.05
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,173.1,136.99
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,267.29,211.38
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,379.72,300.38
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,467.13,369.84
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,565.08,446.16
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,623.1,489.91
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,680.49,531.83
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,732.66,568.02
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,783.01,600.84
