Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,828.9,630.3
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,872.22,657.64
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,909.59,680.64
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,943.75,701.34
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,973.45,719.38
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,999.59,735.06
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,1019.19,747.95
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,1034.86,758.42
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,1045.43,765.72
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,1051.92,770.52
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,1051.84,770.8
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,1047.63,768.57
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1036.02,762.03
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1020.44,752.99
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,1000.77,740.61
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,977.29,725.78
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,948.6,707.8
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,916.39,687.4
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,877.86,663.31
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,836.39,636.96
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,790.11,605.97
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,741.51,572.98
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,688.66,536.45
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,634.37,496.48
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,575.86,452.16
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,516.89,405.88
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,453.99,354.77
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,392.67,303.06
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,327.5,246.86
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,265.22,191.72
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,200.83,135.33
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,142.24,85.7
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,85.2,43.87
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,37.27,17.55
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,18.08,5.29
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.11,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.75,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,28.63,14.1
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,78.1,39.83
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,130.8,78.23
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,191.86,129.34
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,253.05,183.96
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,318.87,242.57
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,382.2,298.45
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,446.46,353.43
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,507.64,404.03
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,569.21,453.03
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,627.43,497.88
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,684.82,540.59
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,737.13,578.45
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,787.62,613.18
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,832.7,642.41
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,874.85,669.19
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,912.87,694.11
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,947.75,716.76
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,976.99,734.45
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,1002.62,749.69
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,1022.04,761.88
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,1037.54,771.6
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,1047.53,776.69
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,1053.45,779.25
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,1053.29,779.08
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1049.02,776.39
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1037.04,768.78
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1021.16,758.75
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,1000.61,746.08
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,976.33,730.94
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,946.93,712.34
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,914.09,691.34
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,875.65,667.36
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,834.39,641.15
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,788.03,610.0
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,739.36,576.8
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,685.94,539.3
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,631.22,498.74
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,572.52,452.96
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,515.43,406.95
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,451.59,354.87
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,388.96,301.95
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,323.77,245.06
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,261.59,189.6
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,197.99,134.0
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,140.54,85.46
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,82.56,42.82
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,37.22,17.98
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.89,0.87
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,8.11,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.78,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,29.59,14.25
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,78.85,40.44
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,103.78,69.46
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,92.66,71.21
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,117.18,91.96
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,142.78,113.3
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,154.32,122.98
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,163.92,130.56
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,243.6,194.83
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,325.56,259.68
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,309.34,245.24
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,275.39,216.93
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,394.15,309.82
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,525.12,407.69
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,597.72,460.43
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,690.57,526.37
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,832.48,629.45
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,959.16,713.12
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,988.19,729.74
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,1013.53,744.98
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,1033.49,758.81
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,1049.51,770.23
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,1058.13,776.98
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,1062.61,781.21
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1062.36,780.99
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1057.98,778.28
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1046.23,771.44
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1030.55,762.16
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1009.79,750.17
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,985.27,735.74
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,956.14,716.86
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,923.54,695.66
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,884.26,670.63
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,842.13,643.41
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,739.46,572.27
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,628.0,489.76
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,646.63,507.1
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,635.96,501.24
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,578.62,456.69
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,517.75,408.35
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,453.25,356.19
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,390.2,303.28
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,323.11,245.71
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,259.03,189.41
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,195.07,133.67
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,137.84,85.38
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,81.45,44.21
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,38.18,19.87
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,14.21,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,8.11,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.67,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,31.66,16.48
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,75.02,41.5
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,123.47,77.3
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,181.19,125.07
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,239.33,175.99
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,302.97,231.38
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,363.75,283.65
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,427.72,336.65
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,488.25,385.24
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,549.84,432.72
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,607.03,475.14
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,663.88,515.73
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,715.94,552.28
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,760.13,580.93
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,771.5,584.82
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,752.01,566.18
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,851.11,636.24
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,932.07,688.68
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,960.14,704.59
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,984.64,718.71
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,1003.92,730.92
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,1019.41,740.84
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,1028.54,746.0
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,1033.71,748.77
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,1033.86,749.37
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,1030.01,747.59
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,1013.97,738.64
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,994.28,727.42
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,974.84,716.37
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,951.86,702.92
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,923.79,686.02
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,892.36,666.76
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,854.2,643.96
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,813.4,618.97
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,767.76,588.95
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,725.55,560.95
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,672.04,523.28
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,617.48,483.51
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,558.88,439.34
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,500.17,393.47
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,437.03,342.35
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,375.56,290.84
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,310.76,235.37
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,250.21,182.23
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,187.44,128.3
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,131.85,81.99
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,77.72,42.5
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,36.33,18.71
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.84,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,20.08,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,32.86,18.12
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,76.38,43.3
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,125.1,79.98
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,182.74,128.14
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,241.16,179.43
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,305.45,235.59
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,366.29,288.3
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,429.71,341.35
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,490.5,391.24
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,552.57,440.42
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,609.03,482.81
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,666.03,523.99
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,718.35,560.97
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,769.36,595.18
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,815.03,624.3
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,867.42,657.58
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,904.84,682.36
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,939.22,705.17
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,967.11,724.14
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,991.44,740.85
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,1010.58,754.2
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,1025.93,765.19
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,1034.44,770.3
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,1039.0,772.94
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,1039.06,775.26
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,1035.15,775.1
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,1020.27,766.23
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,1001.72,755.01
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,982.11,742.42
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,958.92,727.45
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,931.12,709.67
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,899.92,689.5
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,861.42,665.09
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,820.24,638.52
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,775.82,608.12
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,734.78,579.87
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,680.2,540.57
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,624.55,499.11
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,565.25,452.56
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,506.01,404.6
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,442.21,352.21
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,379.73,299.07
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,313.18,240.89
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,251.3,185.79
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,187.71,130.38
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,131.69,83.24
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,76.94,43.43
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,35.15,18.43
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,14.05,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,7.68,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,14.28,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,32.99,17.95
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,73.18,44.29
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,119.42,79.11
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,176.18,125.95
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,236.19,178.13
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,299.67,233.13
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,361.84,286.39
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,428.6,341.9
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,490.11,391.51
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,553.18,440.45
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,613.17,485.33
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,671.89,527.7
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,724.92,564.64
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,776.73,598.84
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,831.02,633.65
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,876.56,661.79
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,914.46,686.31
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,949.32,708.77
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,977.65,725.49
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,1002.44,739.93
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,1022.09,753.08
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,1037.93,763.91
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,1047.41,769.3
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,1052.91,772.26
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,1052.38,772.95
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,1047.85,771.21
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,1039.14,766.86
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,1026.39,759.95
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,1005.52,747.31
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,980.95,732.29
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,950.14,713.44
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,916.09,692.25
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,877.08,666.82
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,835.3,639.28
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,787.38,607.39
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,737.47,573.66
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,687.72,538.72
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,631.37,497.32
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,570.28,450.12
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,509.39,401.6
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,444.55,349.25
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,381.48,296.39
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,313.89,238.58
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,251.24,183.62
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,187.02,128.28
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,130.4,81.02
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,75.12,40.86
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,33.92,16.74
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,13.14,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,7.26,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,14.04,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,32.59,15.71
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,77.29,42.86
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,127.66,80.74
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,188.22,131.08
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,248.17,183.54
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,313.73,240.04
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,376.88,292.9
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,442.57,345.5
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,504.69,393.75
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,567.79,440.57
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,626.46,481.86
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,684.8,521.21
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,731.92,552.67
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,782.37,584.5
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,830.58,615.06
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,876.94,644.07
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,914.55,668.0
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,949.1,689.9
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,977.66,707.91
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,1002.63,723.66
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,1022.33,737.51
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,1038.21,749.06
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,1047.25,754.93
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,1052.26,758.35
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,1051.64,759.16
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,1046.99,757.55
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,1030.92,747.29
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,1011.17,734.8
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,990.25,723.93
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,965.77,710.68
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,935.12,692.35
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,901.34,671.77
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,861.99,647.75
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,827.8,627.03
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,779.78,595.47
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,729.88,562.08
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,674.81,523.16
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,618.86,482.45
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,559.09,436.9
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,499.42,389.99
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,435.08,338.46
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,372.55,286.65
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,307.35,231.43
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,246.07,178.23
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,182.32,124.08
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,126.3,77.95
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,72.37,38.95
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,31.76,14.73
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.4,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,12.8,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,31.65,14.1
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,77.34,41.85
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,128.58,80.31
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,189.75,130.61
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,249.55,182.44
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,315.53,238.78
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,378.33,290.87
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,443.92,342.94
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,505.91,390.5
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,568.86,436.76
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,627.12,478.37
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,684.84,518.17
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,732.68,549.08
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,783.77,580.37
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,828.68,605.73
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,871.03,628.93
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,908.6,650.8
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,943.15,670.65
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,972.1,687.85
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,997.58,702.95
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,1016.99,716.65
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,1032.61,728.13
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,1042.38,736.85
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,1048.19,743.14
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,1047.48,744.02
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,1042.77,742.57
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,1029.79,736.62
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,1013.04,728.29
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,992.38,716.37
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,968.09,702.14
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,938.43,684.85
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,905.5,665.27
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,865.99,641.59
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,823.82,615.83
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,777.14,585.45
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,734.18,557.3
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,678.64,518.9
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,622.14,478.46
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,561.95,433.29
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,501.82,386.69
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,437.21,335.71
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,374.53,284.43
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,308.23,228.89
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,246.21,175.58
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,181.75,121.33
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,125.09,75.15
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,70.49,36.31
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,29.27,12.06
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,11.95,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,32.23,13.83
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,78.1,42.15
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,129.15,80.3
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,190.22,130.29
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,250.45,182.37
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,316.35,238.73
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,379.18,291.75
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,444.45,344.94
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,506.4,393.41
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,569.33,440.61
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,627.7,481.7
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,685.65,520.71
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,738.65,554.74
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,783.47,580.94
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,829.24,606.55
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,872.74,629.93
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,910.17,649.34
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,944.59,666.39
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,972.94,678.92
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,997.82,689.17
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,1017.09,700.85
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,1032.59,710.45
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,1042.24,716.3
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,1047.94,719.95
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,1047.14,722.17
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,1042.36,722.03
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,1022.89,712.93
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,999.83,701.56
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,978.72,690.57
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,965.71,684.54
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,933.46,666.22
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,898.2,645.88
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,857.9,622.8
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,815.15,597.71
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,766.72,567.51
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,716.72,534.97
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,661.2,497.31
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,606.73,459.16
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,545.27,414.84
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,484.74,369.58
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,419.78,319.8
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,357.44,270.16
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,291.97,216.34
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,231.7,165.67
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,170.18,115.0
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,117.33,72.88
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,64.31,35.14
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,27.18,11.01
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.1,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,31.08,14.24
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,72.15,41.97
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,118.74,77.39
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,178.87,127.02
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,161.56,123.46
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,108.82,85.96
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,122.62,97.34
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,136.23,108.14
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,153.12,121.41
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,170.3,134.71
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,239.54,189.77
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,305.5,240.85
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,417.49,327.26
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,541.37,419.0
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,697.65,534.24
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,856.85,643.36
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,894.85,666.56
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,930.1,689.14
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,959.45,706.45
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,985.55,721.65
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,1004.78,733.85
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,1020.36,743.88
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,1016.42,740.11
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,1022.3,742.98
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,1021.43,742.97
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,1016.8,740.75
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,1018.42,742.71
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,1002.67,733.52
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,980.7,719.97
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,955.27,704.25
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,924.94,685.78
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,891.47,665.12
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,851.42,640.66
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,808.95,614.26
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,761.35,583.06
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,711.91,549.47
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,656.82,510.72
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,602.63,471.39
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,542.86,425.96
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,483.47,379.33
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,418.77,327.51
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,356.61,275.99
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,292.33,221.51
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,232.46,169.55
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,170.25,116.86
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,116.55,72.87
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,64.8,35.25
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,26.41,9.44
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,11.1,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,11.1,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,32.31,13.8
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,76.55,43.19
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,126.33,81.31
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,187.01,131.92
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,186.45,142.82
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,143.02,113.7
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,204.56,163.85
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,277.55,222.26
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,331.7,264.72
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,390.29,309.64
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,535.15,419.35
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,682.64,525.18
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,735.75,559.17
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,787.45,591.29
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,826.34,614.99
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,869.87,641.62
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,907.27,663.89
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,941.73,684.15
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,971.0,701.87
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,996.92,717.49
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,1015.95,728.82
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,1031.23,737.93
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,1041.1,744.53
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,1047.06,748.76
