Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,1046.57,749.79
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,1042.11,748.49
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,1024.78,737.68
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,1003.84,724.72
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,982.35,713.68
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,957.39,700.32
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,927.09,682.49
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,893.62,662.4
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,862.63,644.62
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,819.56,618.31
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,771.23,586.8
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,721.08,553.35
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,665.34,514.34
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,608.94,473.62
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,548.08,428.35
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,488.29,382.18
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,422.94,330.66
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,360.09,279.06
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,293.85,222.77
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,232.59,169.5
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,169.55,115.98
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,115.38,71.6
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,62.92,33.85
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,23.91,6.62
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.24,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,30.54,12.97
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,71.38,41.77
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,118.08,77.98
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,178.34,128.45
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,195.97,151.21
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,193.51,154.37
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,296.82,237.48
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,425.27,339.8
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,485.9,387.99
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,548.16,435.91
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,606.01,478.94
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,663.91,520.5
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,713.61,555.23
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,764.49,588.82
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,810.26,618.25
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,853.98,645.91
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,891.6,669.12
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,926.49,690.37
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,955.17,707.9
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,980.57,723.3
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,999.57,735.45
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,1014.94,745.4
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,1024.07,749.99
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,1029.39,752.3
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,1027.82,751.78
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,1022.43,748.97
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,1008.95,741.05
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,991.86,730.91
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,969.52,716.94
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,943.82,700.82
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,912.55,681.38
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,878.36,659.87
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,837.93,634.8
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,795.22,607.84
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,747.15,575.83
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,700.38,543.2
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,644.62,503.58
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,588.55,462.55
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,528.29,417.01
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,468.97,370.66
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,404.6,318.82
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,343.13,267.62
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,278.88,213.04
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,219.93,161.93
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,159.03,110.47
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,105.06,66.38
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,56.82,31.15
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,21.98,3.97
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,8.54,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,29.71,12.59
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,67.69,41.45
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,112.36,76.49
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,167.07,122.27
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,163.6,127.51
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,133.19,106.69
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,139.16,111.99
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,136.92,109.83
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,178.44,143.69
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,216.31,174.0
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,316.79,254.98
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,417.02,333.45
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,452.2,358.85
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,501.61,394.51
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,447.81,350.83
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,385.65,300.78
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,664.99,517.45
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,915.46,694.35
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,767.19,584.31
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,566.17,432.1
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,543.49,415.79
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,499.2,382.66
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,576.82,440.92
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,634.17,483.29
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,542.18,414.64
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,429.66,330.12
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,411.45,317.15
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,393.15,303.64
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,395.71,306.17
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,397.77,308.3
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,412.89,320.93
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,426.48,332.35
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,472.17,369.64
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,496.44,390.62
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,423.02,334.71
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,341.47,271.76
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,282.77,226.04
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,227.56,182.24
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,188.93,151.25
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,145.89,116.26
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,97.88,76.91
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,52.19,38.79
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,43.86,31.86
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,35.54,24.79
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,89.63,62.69
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,108.86,68.19
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,58.09,30.96
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,20.7,0.51
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,10.24,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,31.94,12.25
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,76.13,44.28
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,127.37,84.24
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,188.96,136.03
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,167.74,130.14
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,108.44,86.83
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,110.52,88.61
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,111.31,88.9
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,219.22,178.65
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,326.43,265.64
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,412.72,334.19
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,496.98,399.78
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,651.52,520.57
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,799.4,630.3
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,840.75,656.33
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,887.67,686.73
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,892.9,688.91
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,886.87,683.7
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,954.62,728.97
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,1017.67,769.63
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,961.43,730.62
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,866.76,661.4
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,736.54,566.14
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,602.13,464.67
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,583.74,451.53
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,564.55,437.16
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,674.5,522.2
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,760.04,587.52
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,639.53,497.3
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,504.76,394.96
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,366.81,289.52
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,237.76,187.45
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,278.04,220.78
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,303.29,241.85
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,327.53,262.5
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,361.02,290.1
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,237.17,191.11
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,127.63,101.2
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,96.27,75.56
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,65.57,50.03
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,57.62,43.57
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,49.69,37.01
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,41.36,29.99
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,33.04,22.86
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,93.57,65.18
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,115.45,71.23
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,59.66,31.01
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,21.32,0.0
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,9.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,30.7,10.86
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,72.64,42.79
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,120.26,80.17
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,178.54,128.99
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,239.55,182.39
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,304.66,239.01
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,366.75,291.93
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,432.74,346.24
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,494.24,395.21
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,557.46,443.65
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,535.88,425.14
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,488.22,386.27
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,533.12,420.28
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,578.3,453.3
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,566.33,441.11
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,531.18,412.37
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,608.62,469.6
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,671.77,514.93
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,724.92,552.15
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,797.49,601.68
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,741.08,559.08
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,698.95,526.83
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,809.56,605.84
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,904.21,670.54
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,881.55,653.23
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,856.28,635.48
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,847.35,629.2
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,835.67,620.98
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,820.94,611.82
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,803.62,600.93
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,778.08,584.61
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,750.0,566.49
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,797.53,603.52
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,818.34,618.57
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,769.49,586.09
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,718.82,552.53
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,662.38,513.37
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,605.36,472.48
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,543.09,425.63
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,482.26,378.17
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,416.07,325.4
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,352.67,272.89
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,285.5,215.67
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,223.85,162.01
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,160.36,108.49
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,106.47,64.74
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,54.79,27.43
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,17.78,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,6.83,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,29.16,9.16
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,69.63,41.33
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,116.8,78.31
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,174.88,126.57
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,231.82,175.77
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,299.57,233.3
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,360.97,284.68
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,426.37,337.53
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,487.37,385.21
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,550.21,432.51
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,609.06,475.2
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,668.33,516.75
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,721.02,552.9
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,772.73,586.96
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,829.16,622.89
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,881.11,655.13
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,919.03,678.29
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,953.98,699.51
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,982.77,717.01
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,1008.12,732.37
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,1026.91,744.23
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,1041.89,753.87
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,1051.38,759.58
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,1056.91,762.93
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,1055.43,762.73
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,1049.94,760.2
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,1035.3,750.57
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,1016.93,738.74
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,995.0,726.13
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,969.48,711.21
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,938.0,692.35
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,903.29,671.24
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,863.2,647.1
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,820.53,620.91
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,779.06,594.4
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,728.16,560.8
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,671.2,521.4
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,613.51,479.73
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,551.47,432.48
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,489.91,383.99
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,423.58,330.72
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,359.8,277.53
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,291.9,219.74
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,229.01,164.85
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,163.62,109.17
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,107.91,63.69
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,54.47,25.26
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,17.3,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,25.63,4.79
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,81.02,44.05
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,134.11,86.12
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,198.38,140.57
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,260.62,195.84
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,329.07,255.44
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,393.29,310.33
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,460.53,365.47
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,523.56,414.92
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,587.54,462.78
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,646.97,504.64
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,700.66,540.67
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,753.14,574.13
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,804.0,605.75
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,850.33,634.42
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,894.41,661.25
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,932.23,683.72
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,966.92,704.06
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,994.89,720.83
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,1019.22,735.36
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,1038.26,748.06
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,1053.4,758.48
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,1062.04,765.7
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,1066.61,770.48
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,1065.02,770.8
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,1059.34,768.67
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,1041.33,757.3
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,1019.64,743.69
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,997.52,732.16
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,971.82,718.21
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,939.92,698.7
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,904.89,677.01
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,863.74,650.96
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,820.05,622.88
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,777.2,595.02
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,725.1,560.16
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,668.0,520.23
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,610.23,478.16
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,547.57,430.93
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,485.67,382.52
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,419.41,328.97
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,355.37,275.3
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,286.86,216.79
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,223.95,161.82
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,158.69,106.54
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,103.73,61.88
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,51.1,23.53
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,15.44,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,25.59,3.76
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,79.27,43.49
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,132.0,85.1
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,196.41,138.89
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,258.08,192.52
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,326.02,250.04
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,390.11,303.03
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,457.31,356.09
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,520.66,403.96
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,585.09,450.47
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,644.22,490.81
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,702.91,529.16
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,749.81,558.18
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,800.55,589.29
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,847.39,618.23
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,892.05,645.63
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,928.94,667.99
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,962.74,688.46
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,991.34,704.35
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,1016.39,718.04
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,1035.22,730.4
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,1050.18,740.47
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,1059.17,746.93
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,1064.13,750.97
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,1062.44,750.78
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,1056.7,748.3
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,1041.27,740.76
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,1022.07,730.94
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,999.74,718.43
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,973.8,703.62
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,942.11,685.06
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,907.24,664.32
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,865.76,638.51
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,821.73,610.78
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,772.69,579.72
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,727.77,550.98
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,670.24,511.98
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,612.04,470.73
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,548.98,423.77
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,486.58,375.59
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,419.62,323.35
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,355.48,271.12
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,286.88,213.36
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,223.85,159.01
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,157.98,103.95
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,102.44,59.36
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,49.09,20.59
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,13.71,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,26.09,2.45
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,80.13,43.87
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,132.58,85.37
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,197.1,139.32
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,259.25,193.42
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,327.75,251.57
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,392.08,304.51
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,459.61,357.53
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,522.52,405.5
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,586.43,452.16
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,645.59,493.3
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,699.02,528.85
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,751.59,562.06
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,802.58,593.62
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,848.93,620.45
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,892.97,645.36
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,929.92,666.71
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,963.75,686.05
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,991.82,702.82
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,1016.31,717.46
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,1034.13,728.08
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,1048.04,736.46
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,1056.95,741.92
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,1061.82,745.05
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,1059.53,745.4
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,1053.18,743.42
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,1035.85,733.28
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,1014.84,720.95
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,992.59,709.97
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,966.78,696.66
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,934.17,678.1
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,898.45,657.29
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,856.73,631.28
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,812.54,603.38
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,763.03,571.9
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,717.73,542.81
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,660.89,504.22
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,603.45,463.45
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,540.09,417.03
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,477.68,369.46
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,411.2,316.68
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,347.79,264.43
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,279.5,207.13
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,216.97,153.45
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,152.18,99.56
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,97.93,56.29
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,45.45,17.41
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,11.64,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,25.81,0.4
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,79.84,42.89
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,132.66,84.74
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,197.27,138.74
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,258.87,192.62
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,326.81,250.75
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,391.13,303.96
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,458.56,357.11
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,521.53,404.82
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,585.56,451.12
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,644.21,491.6
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,697.07,526.18
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,749.42,556.98
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,800.2,585.71
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,847.59,611.33
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,893.03,634.96
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,930.13,653.08
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,964.09,668.87
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,992.32,682.02
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,1016.94,692.94
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,1035.26,703.7
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,1049.65,712.37
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,1057.46,717.35
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,1061.19,720.13
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,1059.29,722.25
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,1053.31,721.94
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,1039.55,715.47
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,1021.92,706.61
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,999.13,696.56
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,972.69,684.11
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,940.9,666.74
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,905.87,647.09
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,864.69,622.66
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,820.88,596.21
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,771.44,565.99
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,720.18,533.88
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,663.45,497.09
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,610.04,459.99
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,547.18,414.68
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,484.94,367.99
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,417.8,316.15
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,353.25,264.14
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,284.41,206.89
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,221.05,152.9
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,154.69,98.45
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,98.99,54.46
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,44.79,14.03
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,11.02,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,25.38,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,75.8,41.1
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,126.97,81.72
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,189.97,134.21
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,250.93,187.07
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,318.59,244.55
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,381.99,296.75
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,448.45,349.06
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,510.49,396.77
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,573.76,443.5
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,632.62,484.83
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,691.39,524.58
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,744.42,557.95
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,788.82,584.77
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,832.79,610.37
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,874.22,633.86
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,910.74,654.43
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,944.32,672.94
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,973.12,689.93
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,998.6,704.88
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,1016.68,716.74
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,1031.02,726.48
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,1039.88,732.25
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,1044.84,735.7
