Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,1042.91,735.17
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,1037.03,732.39
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,1022.01,723.81
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,1003.32,712.97
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,981.18,701.72
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,955.54,688.2
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,924.35,670.09
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,889.95,649.7
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,848.5,625.28
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,804.62,598.84
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,764.0,573.01
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,713.92,540.19
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,656.25,500.78
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,598.09,459.2
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,536.7,413.91
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,475.77,367.16
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,409.0,314.59
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,345.3,262.36
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,277.77,205.2
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,215.65,151.45
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,149.59,96.56
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,94.56,52.68
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,41.17,10.56
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,8.85,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,26.41,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,78.04,43.17
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,131.16,86.01
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,197.69,142.42
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,260.19,198.32
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,329.38,259.22
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,394.51,315.75
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,463.73,373.73
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,526.51,424.53
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,590.32,474.22
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,649.6,517.77
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,703.13,555.06
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,689.28,541.55
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,639.13,500.99
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,773.0,600.45
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,893.8,681.62
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,930.27,703.04
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,963.66,722.9
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,991.28,739.23
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,1015.36,753.23
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,1033.27,764.7
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,1047.31,773.81
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,1054.38,777.01
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,1057.42,777.79
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,1054.85,776.59
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,1048.27,772.96
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1034.33,764.66
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,1016.59,754.0
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,942.84,705.5
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,848.38,641.13
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,841.6,639.32
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,828.69,631.82
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,728.02,561.14
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,640.89,497.93
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,692.46,540.42
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,713.58,558.73
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,656.38,517.6
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,598.65,474.69
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,534.8,425.74
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,472.05,375.82
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,404.41,320.13
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,340.28,265.41
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,271.99,206.21
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,209.91,151.33
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,144.41,95.6
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,90.42,51.59
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,32.06,4.69
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,26.36,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,76.93,42.79
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,129.97,86.04
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,196.64,142.94
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,258.91,199.13
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,328.06,260.71
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,334.59,271.64
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,316.24,259.0
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,450.47,370.0
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,589.83,482.85
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,420.44,345.38
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,166.0,132.21
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,495.52,406.5
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,808.57,646.15
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,854.93,675.88
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,899.0,705.2
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,937.46,731.26
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,972.89,755.08
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,1002.04,772.92
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,1027.67,788.28
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,1047.15,800.97
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,1062.74,811.13
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,1072.34,817.81
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,1077.86,821.9
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,1076.63,821.56
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,1071.29,818.59
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1058.58,810.73
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1041.95,800.29
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,953.74,739.62
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,845.18,662.07
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,902.68,707.09
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,928.77,727.31
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,886.76,698.39
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,842.08,667.63
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,791.6,632.22
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,739.08,594.81
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,685.84,555.95
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,626.11,509.8
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,561.49,457.45
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,497.29,403.79
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,427.54,344.55
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,360.63,285.76
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,289.25,222.15
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,224.09,162.98
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,154.22,102.29
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,96.49,54.22
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,33.01,0.48
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,26.48,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,77.59,42.88
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,130.71,86.89
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,197.21,144.06
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,260.58,201.29
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,331.03,263.92
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,397.13,321.91
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,468.04,381.95
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,531.77,434.02
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,596.68,484.93
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,657.83,530.21
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,713.3,568.83
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,765.94,605.08
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,816.96,639.48
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,864.8,669.75
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,910.59,697.95
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,948.21,720.44
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,982.65,740.54
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,1010.16,755.83
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,1034.02,768.65
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,1052.1,780.23
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,1066.21,789.4
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,1073.75,794.46
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,1077.17,797.06
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,1074.37,795.26
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,1067.46,791.0
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,1053.11,781.06
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1034.86,768.73
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,1011.07,754.31
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,983.62,737.48
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,949.58,716.17
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,912.44,692.63
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,870.03,666.82
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,825.08,638.76
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,773.25,604.01
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,725.73,571.82
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,667.01,530.35
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,607.78,486.24
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,541.25,434.08
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,476.24,381.31
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,407.65,324.47
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,342.87,268.74
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,271.32,206.51
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,206.98,149.54
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,139.64,92.44
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,85.04,47.64
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,29.72,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,26.5,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,81.49,43.12
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,135.87,88.82
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,202.74,146.25
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,265.3,202.55
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,334.39,263.32
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,398.83,318.3
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,466.31,373.3
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,529.13,423.07
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,592.86,471.45
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,646.27,509.85
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,703.29,548.2
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,755.29,581.44
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,805.64,612.76
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,849.97,639.84
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,891.82,664.89
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,928.35,688.08
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,961.73,709.19
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,988.23,724.46
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,1011.13,737.48
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,1028.31,749.07
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,1041.6,758.36
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,1047.96,761.91
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,1050.29,763.07
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,1047.44,763.16
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,1040.58,760.75
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,1025.9,753.32
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,1007.45,743.44
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,983.56,730.88
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,956.14,715.89
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,923.19,695.99
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,887.22,673.77
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,845.46,646.63
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,801.24,617.46
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,683.09,533.71
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,557.21,438.39
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,589.8,466.99
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,592.86,471.52
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,528.84,421.04
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,465.99,370.15
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,398.82,315.36
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,334.79,260.97
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,266.41,201.29
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,204.04,145.84
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,137.65,89.58
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,83.68,44.91
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,28.24,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,24.38,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,83.7,42.7
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,138.99,89.44
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,206.69,147.49
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,270.65,204.73
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,340.96,266.29
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,406.88,322.29
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,475.82,378.35
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,535.75,426.39
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,599.34,475.41
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,658.75,518.67
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,717.6,558.51
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,770.56,593.0
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,821.84,625.65
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,867.53,652.61
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,910.82,677.43
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,948.18,698.74
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,982.3,717.68
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,1010.46,733.18
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,1034.93,746.32
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,1053.07,756.33
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,1067.18,763.93
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,1075.07,766.26
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,1078.79,766.18
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,1075.76,764.33
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1068.54,760.13
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,1052.55,749.84
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,1032.71,737.33
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,1009.19,724.03
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,982.01,708.41
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,947.99,688.33
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,910.81,666.06
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,868.4,640.94
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,823.41,613.73
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,772.07,580.91
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,719.06,546.34
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,660.75,507.21
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,606.09,467.91
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,541.48,419.22
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,477.83,369.46
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,408.95,314.97
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,343.19,260.67
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,271.92,200.23
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,207.34,144.3
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,139.31,88.16
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,83.82,42.61
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,24.9,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,24.97,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,85.2,42.78
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,142.42,91.39
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,212.7,151.09
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,277.82,209.14
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,349.31,271.48
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,416.37,328.22
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,486.48,384.98
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,546.64,432.64
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,610.37,481.03
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,669.42,523.41
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,727.71,562.09
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,780.9,596.07
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,832.28,628.04
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,878.23,654.81
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,921.74,679.43
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,958.36,699.97
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,991.65,718.13
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,1018.64,731.24
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,1041.81,741.89
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,1059.37,749.26
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,1072.88,754.14
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,1079.82,755.77
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,1082.57,755.03
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,1078.95,749.87
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,1071.16,742.39
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,1055.51,730.37
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,1035.96,716.24
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,1012.27,700.4
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,984.91,682.42
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,949.57,660.51
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,911.21,636.81
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,867.91,609.99
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,822.13,581.5
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,769.3,548.32
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,715.14,513.96
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,661.91,481.66
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,602.5,442.7
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,536.4,397.28
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,471.73,350.71
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,402.47,299.42
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,336.59,247.93
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,265.59,190.77
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,201.33,137.39
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,133.21,82.6
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,78.47,37.9
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,23.46,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,21.45,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,69.57,35.63
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,122.33,79.73
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,188.43,133.73
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,251.19,186.92
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,321.54,245.16
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,386.7,297.32
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,455.89,350.22
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,519.95,397.29
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,585.68,443.44
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,643.33,481.71
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,702.87,519.67
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,757.05,552.66
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,809.98,584.24
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,856.13,611.92
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,900.01,637.92
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,937.5,659.11
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,972.03,678.41
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,989.28,688.18
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,1014.22,702.86
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,1032.16,714.68
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,1046.37,724.45
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,1054.11,729.01
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,1057.98,731.41
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,1054.91,731.24
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,1047.94,728.85
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,1045.3,728.43
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,1037.89,725.04
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,1013.72,713.02
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,985.9,698.82
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,952.65,680.21
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,916.16,659.31
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,872.25,633.69
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,825.86,606.06
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,775.13,574.21
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,722.63,540.55
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,668.4,504.39
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,607.9,461.56
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,542.16,412.54
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,477.49,362.65
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,407.55,308.01
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,340.91,253.81
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,268.87,194.19
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,204.25,139.43
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,135.19,83.48
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,78.94,35.91
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,23.33,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,22.25,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,72.56,35.9
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,125.44,81.57
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,190.29,135.32
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,253.01,188.73
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,323.24,247.04
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,387.17,298.41
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,454.49,349.99
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,518.32,397.43
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,583.83,444.09
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,640.55,482.52
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,699.1,520.79
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,752.58,553.95
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,804.78,585.69
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,852.91,614.01
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,908.45,646.57
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,945.13,667.15
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,978.69,685.92
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,1004.07,700.74
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,1025.63,713.39
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,1043.41,724.27
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,1057.33,733.01
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,1062.4,736.18
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,1063.43,737.11
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,1059.66,736.76
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,1051.91,734.1
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,1042.17,730.3
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,1028.31,724.01
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,1003.74,710.4
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,975.59,694.61
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,939.34,673.61
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,900.27,650.63
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,857.07,625.92
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,811.46,599.13
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,759.69,566.81
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,712.32,536.83
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,652.54,496.74
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,592.48,454.26
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,528.3,406.23
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,465.08,357.1
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,395.71,302.54
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,329.93,248.58
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,260.22,190.15
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,196.69,135.68
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,128.5,79.72
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,72.86,30.7
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,21.68,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,21.3,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,69.02,33.58
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,123.18,81.69
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,190.51,138.94
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,253.31,194.61
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,323.71,255.74
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,389.35,311.71
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,459.3,369.01
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,521.61,418.27
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,586.6,467.53
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,646.18,510.23
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,705.65,550.6
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,759.1,585.77
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,811.17,619.37
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,848.3,642.23
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,890.8,668.63
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,927.43,690.76
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,961.09,710.81
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,987.46,726.64
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,1010.24,740.22
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,1027.54,751.8
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,1041.09,761.14
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,1046.8,765.59
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,1048.58,767.74
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,1045.35,766.26
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,1038.22,762.45
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,1024.13,754.77
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,1006.31,744.73
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,981.95,729.95
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,954.2,712.94
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,919.81,691.77
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,891.72,674.76
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,847.61,647.06
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,801.28,617.5
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,750.15,584.26
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,697.52,549.2
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,638.16,506.56
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,578.75,462.14
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,514.72,412.56
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,451.85,361.97
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,383.26,304.83
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,317.61,248.26
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,247.2,186.89
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,184.5,131.44
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,117.37,75.26
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,63.24,24.67
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,19.5,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,21.71,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,69.17,32.78
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,124.31,83.27
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,192.92,142.14
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,256.62,199.37
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,328.08,262.43
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,393.83,319.67
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,463.66,378.26
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,525.73,428.76
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,590.57,479.56
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,650.72,525.07
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,710.88,568.4
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,621.78,496.2
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,493.63,392.46
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,548.11,433.87
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,604.53,474.94
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,802.74,623.38
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,968.5,734.59
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,995.6,749.44
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,1019.21,763.28
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,1035.76,773.96
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,1048.44,782.28
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,1055.6,787.13
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,1058.77,789.56
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,1054.3,787.12
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,1045.85,782.26
