Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,1031.97,772.46
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,1014.25,760.26
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,989.33,745.84
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,960.93,729.07
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,926.8,707.28
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,889.66,683.28
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,846.31,655.95
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,800.67,626.55
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,749.19,591.23
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,702.14,558.64
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,643.0,516.0
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,583.67,470.98
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,518.02,418.61
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,453.85,365.66
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,384.93,308.26
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,320.68,252.54
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,249.13,189.45
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,185.64,132.68
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,117.46,74.71
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,61.85,19.06
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,18.69,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,21.74,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,69.9,30.93
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,125.91,83.97
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,194.9,143.59
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,258.55,201.27
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,329.81,264.78
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,395.82,322.9
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,464.87,381.72
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,528.56,434.99
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,593.6,487.73
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,652.93,533.9
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,712.14,577.69
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,765.28,614.58
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,809.34,644.13
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,855.04,674.49
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,898.53,702.79
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,935.03,727.03
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,968.48,748.99
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,995.29,765.1
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,1018.53,778.76
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,1035.93,790.27
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,1049.51,799.35
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,1056.58,804.16
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,1059.66,806.51
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,1055.62,803.84
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,1047.6,798.67
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,1032.3,789.19
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,1013.24,777.26
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,988.84,762.74
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,960.97,745.77
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,926.8,723.27
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,889.59,698.47
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,846.32,668.41
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,800.78,636.49
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,756.31,605.36
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,702.88,567.08
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,643.53,523.05
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,583.96,476.78
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,518.89,423.82
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,455.19,370.31
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,385.19,310.66
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,320.15,253.22
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,248.16,189.3
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,184.27,131.84
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,115.57,73.07
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,59.3,11.83
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,17.97,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,22.54,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,72.59,29.74
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,130.67,86.76
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,201.85,148.05
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,267.41,207.21
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,339.78,271.29
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,407.83,330.5
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,479.86,390.81
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,544.8,442.96
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,611.0,493.91
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,671.24,537.62
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,725.15,573.48
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,778.71,609.73
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,830.74,644.17
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,878.16,674.02
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,923.36,701.89
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,960.34,723.83
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,994.12,743.5
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,1021.59,758.91
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,1045.38,771.92
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,1063.24,783.94
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,1077.12,793.59
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,1083.38,796.96
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,1085.49,797.86
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,1081.85,796.75
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,1074.08,793.13
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,1058.73,785.19
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,1039.47,774.69
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,1014.75,759.66
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,986.39,742.22
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,951.47,720.66
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,913.47,696.8
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,869.34,669.37
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,822.79,639.77
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,769.31,603.68
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,714.44,565.9
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,659.14,526.63
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,597.74,480.3
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,530.82,427.11
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,465.44,373.31
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,393.35,313.5
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,325.36,254.78
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,252.32,190.47
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,186.83,132.09
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,115.37,71.42
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,57.04,2.16
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,17.32,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,21.47,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,68.79,25.16
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,125.85,83.54
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,194.96,143.52
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,259.49,201.8
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,331.95,266.09
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,396.86,323.16
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,464.26,380.42
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,527.66,432.43
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,592.41,483.68
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,536.76,437.04
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,444.67,360.53
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,492.11,397.82
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,540.76,434.85
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,487.69,391.26
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,443.53,354.12
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,362.99,289.9
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,297.18,236.18
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,480.91,382.84
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,671.65,526.92
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,685.21,535.47
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,697.35,544.09
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,755.76,589.26
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,834.75,647.77
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,957.02,737.49
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,1041.53,795.41
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,1029.83,786.0
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,1014.23,774.87
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,899.35,697.35
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,759.07,596.43
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,845.87,664.82
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,892.73,699.52
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,848.33,668.59
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,809.22,641.88
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,755.32,604.2
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,700.24,565.05
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,639.83,520.02
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,579.43,473.09
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,511.53,418.0
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,445.67,362.82
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,376.39,303.65
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,310.28,245.37
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,237.15,180.69
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,172.97,123.39
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,104.04,64.5
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,47.97,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,15.08,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.52,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,25.28,6.25
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,55.29,37.58
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,88.66,66.53
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,122.07,96.33
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,157.65,127.75
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,192.08,157.46
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,227.69,187.41
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,262.36,216.17
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,297.64,244.8
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,166.25,136.08
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,26.46,16.86
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,83.17,64.63
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,144.57,115.17
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,134.04,105.94
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,123.77,97.15
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,185.49,147.52
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,249.8,198.87
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,210.45,166.59
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,171.73,135.01
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,243.77,193.02
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,341.15,269.18
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,373.77,294.37
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,406.5,319.77
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,281.98,222.8
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,151.15,118.17
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,144.63,113.2
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,138.15,108.03
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,128.58,100.36
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,119.08,92.75
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,173.16,137.26
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,228.89,182.44
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,159.87,126.74
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,94.27,73.02
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,129.63,102.68
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,166.25,133.08
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,138.95,110.97
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,112.52,89.42
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,98.24,77.74
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,84.05,65.97
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,221.36,179.6
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,296.36,233.03
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,224.86,169.8
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,162.67,114.93
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,95.82,58.03
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,40.26,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,13.0,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,17.64,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,53.24,12.92
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,107.53,71.95
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,175.26,130.01
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,238.73,186.63
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,310.95,250.25
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,283.71,232.43
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,216.91,178.28
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,204.85,168.05
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,197.12,160.51
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,316.04,258.54
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,449.79,363.97
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,415.43,333.61
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,388.07,309.16
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,502.54,397.31
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,607.34,474.3
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,723.72,558.58
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,835.0,636.25
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,940.05,703.89
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,1025.22,756.03
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,1042.81,767.32
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,1056.58,777.2
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,1065.59,782.72
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,1070.62,785.85
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,1065.71,784.97
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,1056.79,781.62
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,1042.41,773.84
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,1024.18,763.44
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,869.37,661.32
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,673.19,520.16
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,815.19,630.31
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,895.62,687.62
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,851.2,659.09
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,804.5,629.41
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,759.05,598.86
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,704.83,561.26
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,643.74,517.11
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,582.63,470.64
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,514.56,416.27
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,448.5,361.6
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,376.06,300.52
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,309.71,242.39
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,233.81,175.98
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,168.06,117.96
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,97.75,57.22
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,35.04,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,20.45,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,64.45,10.41
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,126.6,83.5
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,202.28,149.2
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,269.3,209.88
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,343.43,275.66
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,413.21,335.79
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,487.39,396.98
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,553.32,450.05
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,620.59,502.09
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,682.3,547.08
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,737.76,583.84
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,791.4,618.19
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,843.39,650.29
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,889.25,677.68
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,932.6,702.75
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,970.09,725.39
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,1004.35,745.72
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,1031.45,759.83
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,1054.86,771.52
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,1072.01,782.39
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,1085.14,790.92
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,1090.94,794.29
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,1092.56,795.22
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,1088.05,793.21
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,1079.39,788.76
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,1060.31,779.12
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,1037.48,767.03
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,1011.14,751.39
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,981.27,733.39
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,944.85,711.38
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,905.47,687.12
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,860.09,659.24
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,812.42,629.25
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,758.01,592.93
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,708.45,559.41
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,646.35,515.14
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,584.32,468.55
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,515.16,413.81
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,448.17,358.85
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,374.76,297.43
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,307.73,239.16
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,232.68,173.82
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,167.53,116.46
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,95.53,53.57
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,32.38,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,20.05,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,63.04,3.19
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,125.2,81.77
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,200.21,146.85
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,266.43,206.47
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,339.62,271.08
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,407.63,330.12
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,479.77,390.38
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,544.83,442.4
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,611.26,493.3
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,671.38,536.82
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,725.05,572.1
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,777.78,606.35
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,828.92,638.63
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,875.64,667.11
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,920.18,693.56
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,956.65,713.49
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,989.94,730.97
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,1017.42,743.76
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,1041.23,754.11
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,1057.03,762.29
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,1068.85,768.15
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,1075.59,770.49
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,1078.23,770.5
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,1073.59,768.65
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,1064.85,764.48
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,1049.25,757.02
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,1029.79,747.15
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,1004.29,732.66
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,975.2,715.86
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,940.11,695.04
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,901.99,672.04
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,856.75,643.96
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,809.18,613.88
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,755.96,579.69
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,701.45,543.77
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,640.56,502.03
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,584.06,460.47
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,516.53,408.1
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,450.85,355.18
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,378.84,296.37
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,311.31,238.81
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,235.17,173.43
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,170.29,116.58
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,97.03,50.7
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,34.29,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,19.57,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,61.82,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,123.2,79.48
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,196.16,143.27
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,262.06,202.34
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,334.92,266.22
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,401.74,323.13
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,472.59,380.79
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,536.84,431.69
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,602.48,481.61
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,662.77,525.06
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,716.67,560.5
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,769.15,594.65
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,820.13,627.02
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,858.9,649.74
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,894.02,669.78
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,930.33,690.52
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,963.7,709.0
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,990.35,723.62
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,1013.57,736.07
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,1030.2,742.89
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,1043.08,747.37
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,1049.5,748.71
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,1052.01,747.82
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,1047.46,743.35
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,1039.02,736.67
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,1013.26,718.07
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,996.35,705.29
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,904.66,647.22
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,797.91,578.74
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,845.0,611.1
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,866.81,624.66
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,821.32,596.38
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,773.92,567.36
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,654.7,488.25
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,534.37,403.98
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,533.72,407.09
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,516.24,396.08
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,447.32,345.23
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,382.71,295.94
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,315.66,243.39
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,250.98,190.56
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,184.94,135.66
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,128.26,87.73
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,63.89,30.98
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,15.1,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,45.52,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,105.49,67.85
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,176.21,128.44
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,241.26,185.21
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,315.6,248.82
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,382.89,305.45
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,455.01,363.73
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,519.56,413.24
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,586.17,462.1
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,643.61,502.3
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,703.64,541.93
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,757.0,575.33
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,809.16,607.16
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,859.6,637.13
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,917.8,671.5
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,954.4,691.06
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,987.86,708.56
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,1014.2,722.31
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,1036.85,733.82
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,1053.48,741.25
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,1066.17,746.3
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,1071.8,745.66
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,1073.34,742.73
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,1069.19,738.02
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,1060.98,731.11
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,1045.67,718.78
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,1026.48,704.48
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,1000.53,689.01
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,971.06,671.62
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,935.5,651.66
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,896.96,629.8
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,852.11,605.68
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,805.01,579.57
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,750.95,548.13
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,695.65,514.85
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,640.31,480.16
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,579.11,438.52
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,511.29,390.24
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,445.4,340.65
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,371.91,283.4
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,303.26,227.2
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,229.18,165.18
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,163.83,109.01
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,88.32,36.74
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,27.39,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,18.42,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,57.43,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,119.86,75.41
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,193.22,139.54
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,260.15,198.18
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,335.84,262.56
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,401.63,317.33
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,473.13,373.96
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,538.35,422.92
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,605.11,470.7
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,664.96,511.4
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,724.55,548.61
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,778.63,582.64
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,823.43,609.93
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,869.58,636.6
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,913.55,661.33
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,949.17,682.75
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,981.68,702.24
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,1008.07,716.51
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,1030.85,728.57
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,1047.2,739.64
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,1059.67,748.53
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,1064.71,751.55
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,1065.74,752.3
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,1060.55,750.05
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,1051.4,745.57
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,1033.54,736.56
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,1012.01,725.3
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,985.62,711.66
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,955.86,695.79
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,918.49,673.44
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,878.48,649.16
