Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,841.37,627.76
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,793.21,598.36
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,738.34,562.57
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,682.55,525.39
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,620.52,481.78
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,558.88,436.59
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,490.51,384.55
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,426.61,333.84
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,353.48,274.38
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,285.88,217.3
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,210.78,153.44
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,146.45,97.76
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,62.31,20.26
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,5.55,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,35.62,21.29
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,61.74,44.91
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,90.4,70.18
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,127.87,102.79
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,159.55,129.97
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,192.9,157.99
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,297.13,244.82
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,418.97,342.92
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,557.93,451.46
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,703.91,559.59
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,757.68,594.23
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,810.26,628.18
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,639.43,500.95
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,408.99,321.28
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,594.91,466.47
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,795.21,610.66
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,919.85,692.87
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,1017.15,754.2
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,1033.59,762.4
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,1046.26,769.28
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,1051.96,771.85
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,1053.76,772.13
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,1049.59,770.27
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,1041.53,766.11
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,1022.55,755.66
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,1000.07,743.0
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,974.58,727.75
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,956.34,717.35
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,917.28,692.83
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,875.71,666.52
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,829.61,637.57
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,781.6,606.78
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,723.94,567.65
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,669.37,529.5
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,606.62,483.84
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,544.64,437.11
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,473.76,381.7
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,406.39,326.94
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,332.74,265.6
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,265.3,207.42
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,190.08,142.39
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,126.5,86.66
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,53.9,11.64
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,33.87,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,101.3,63.36
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,171.38,126.35
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,236.96,184.56
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,312.04,250.0
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,282.75,230.73
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,213.61,174.98
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,247.5,203.51
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,282.57,232.04
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,390.29,319.12
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,512.15,413.54
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,500.72,401.39
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,498.54,396.68
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,574.29,453.61
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,672.95,524.41
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,833.15,639.29
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,973.11,730.9
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,999.8,744.37
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,1023.01,756.99
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,1039.58,766.83
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,1052.32,774.43
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,1057.6,775.97
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,1058.91,775.24
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,1054.64,772.64
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,1046.43,767.76
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,1023.12,754.2
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,1008.07,746.18
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,912.41,684.81
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,809.77,617.6
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,772.35,594.28
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,725.63,563.33
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,663.47,520.4
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,603.06,477.61
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,604.35,482.2
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,603.83,484.17
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,576.78,464.96
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,544.88,441.02
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,475.67,386.36
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,409.46,332.03
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,335.44,269.16
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,267.64,209.69
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,192.15,143.87
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,128.42,87.02
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,54.74,2.88
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,31.03,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,99.32,60.94
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,171.56,126.61
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,237.82,185.28
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,313.74,250.86
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,224.71,183.36
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,73.48,57.23
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,85.86,67.79
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,98.33,77.93
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,186.78,151.67
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,274.63,222.24
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,395.74,319.07
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,529.33,421.55
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,531.5,420.21
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,511.05,403.44
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,752.69,587.68
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,973.58,739.3
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,999.19,755.46
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,1009.43,763.77
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,941.54,717.32
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,835.66,642.76
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,958.57,728.88
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,1046.62,784.9
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,937.83,710.78
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,795.42,610.09
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,831.82,638.36
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,871.35,665.88
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,842.49,646.71
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,811.29,626.48
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,728.01,567.67
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,655.11,514.8
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,729.99,576.11
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,775.22,611.13
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,526.38,424.45
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,269.31,217.86
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,360.34,295.24
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,420.02,344.1
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,425.37,347.05
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,412.28,333.65
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,339.48,271.42
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,272.64,212.56
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,197.14,146.52
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,133.27,88.46
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,55.17,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,16.22,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,92.66,55.09
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,184.47,135.53
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,250.62,195.6
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,325.93,262.51
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,392.38,321.1
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,465.62,383.25
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,529.47,435.28
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,594.88,486.47
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,586.4,476.93
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,550.01,445.69
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,563.85,453.87
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,555.42,444.87
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,545.86,434.34
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,530.72,419.51
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,527.17,416.14
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,540.95,425.3
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,619.93,483.18
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,679.73,525.8
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,654.92,506.05
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,627.68,485.14
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,631.39,487.45
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,633.88,488.69
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,698.75,538.48
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,782.1,599.54
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,763.13,584.77
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,742.33,569.62
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,727.82,561.55
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,710.86,551.65
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,684.13,533.48
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,655.43,513.79
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,624.57,493.35
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,591.63,470.97
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,546.91,438.03
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,501.76,404.15
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,488.9,396.1
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,474.62,385.59
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,413.41,335.8
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,354.62,286.63
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,290.73,232.18
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,231.71,180.35
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,165.99,122.79
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,110.06,71.43
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,44.56,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,15.68,5.3
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,26.67,16.45
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,41.88,29.85
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,57.06,43.14
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,72.77,56.59
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,88.55,69.85
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,104.0,82.77
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,119.68,95.69
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,70.3,53.94
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,27.27,17.48
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,23.56,14.3
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,19.84,11.12
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,23.58,14.2
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,27.33,17.26
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,37.32,25.55
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,47.32,33.81
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,53.6,38.95
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,59.87,44.08
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.45,35.44
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,39.03,26.82
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,56.97,41.55
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,74.96,56.17
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,140.69,109.69
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,210.54,165.39
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,173.38,135.6
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,137.19,106.59
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,95.57,73.1
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,56.49,41.23
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,83.17,63.3
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,111.86,86.85
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,74.43,56.41
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,39.75,27.8
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,45.56,32.79
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,51.37,37.77
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,44.69,32.32
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,38.03,26.82
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,32.62,22.27
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,27.22,17.66
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,21.84,13.04
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,16.46,8.36
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,11.51,3.96
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,6.57,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,26.74,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,93.97,50.51
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,169.55,123.54
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,234.95,182.28
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,310.19,248.45
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,218.21,178.39
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,65.26,50.02
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,77.18,60.07
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,89.18,69.88
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,131.75,105.29
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,176.34,141.78
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,496.92,407.82
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,796.01,635.99
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,762.58,608.14
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,700.54,558.83
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,611.88,488.85
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,513.92,410.05
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,617.18,490.56
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,702.56,555.68
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,528.82,420.29
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,350.18,276.95
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,351.38,278.35
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,352.48,279.34
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,221.36,175.14
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,91.52,69.48
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,320.27,257.53
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,531.17,424.03
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,514.7,412.09
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,497.49,400.17
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,422.56,340.53
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,333.15,268.73
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,237.08,190.84
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,135.78,107.14
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,106.15,83.02
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,77.29,59.24
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,50.53,37.06
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,24.75,15.4
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,21.02,12.29
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,17.29,9.13
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,13.57,5.91
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,9.86,2.67
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,6.56,0.0
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.28,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.71,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,8.54,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,49.35,23.57
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,94.59,68.35
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,136.05,105.63
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,181.37,145.84
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,222.37,181.67
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,265.16,218.01
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,305.71,251.95
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,347.02,285.71
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,214.34,176.29
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,68.98,52.49
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,43.07,30.75
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,17.35,9.02
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,42.69,30.23
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,68.15,51.24
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,72.36,54.6
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,76.56,57.98
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,58.6,43.0
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,40.68,28.1
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,29.86,19.14
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,19.07,10.19
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,48.2,34.27
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,77.46,58.28
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,80.05,60.39
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,82.68,62.57
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,87.98,66.95
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,93.34,71.4
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,69.87,52.23
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,47.3,33.69
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,33.14,22.0
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,19.02,10.26
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,69.37,52.37
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,125.29,98.97
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,108.2,85.02
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,91.3,71.19
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,88.69,69.35
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,86.3,67.62
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,73.37,56.8
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,60.53,45.9
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,47.74,34.97
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,34.98,23.91
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,23.54,13.81
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,12.35,3.14
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,6.4,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,14.93,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,77.76,35.49
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,150.62,109.52
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,217.32,168.86
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,294.76,236.48
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,364.18,296.27
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,439.81,359.05
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,504.9,412.09
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,572.48,465.25
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,634.49,511.62
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,694.44,553.81
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,747.59,589.3
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,799.63,623.23
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,845.28,652.02
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,888.93,679.0
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,924.88,701.7
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,957.94,722.42
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,973.81,731.04
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,997.23,744.93
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,1012.42,754.8
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,1023.94,762.52
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,1029.53,767.25
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,1031.32,769.71
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,1025.25,766.51
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,1015.41,761.06
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,1000.58,752.44
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,982.09,741.51
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,955.49,725.18
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,925.71,706.69
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,890.23,684.18
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,860.87,665.78
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,814.61,634.82
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,766.5,602.26
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,711.85,564.71
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,656.4,525.76
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,594.54,479.75
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,533.39,432.35
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,463.69,376.62
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,399.43,322.98
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,325.26,259.32
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,257.77,199.52
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,179.01,130.66
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,111.54,61.63
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,38.14,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,76.19,29.9
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,172.23,125.19
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,240.29,187.24
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,318.8,256.71
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,388.59,317.49
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,462.11,379.19
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,527.55,433.5
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,594.91,487.51
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,656.16,534.0
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,717.71,577.58
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,770.89,613.07
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,814.77,640.98
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,860.53,670.04
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,904.14,697.02
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,939.76,718.9
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,972.36,738.51
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,998.71,752.92
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,1021.55,764.98
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,1037.25,773.82
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,1049.11,780.31
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,1055.72,782.07
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,1058.37,781.46
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,1052.56,778.58
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,1042.8,773.38
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,1025.78,763.6
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,1005.06,751.52
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,978.57,735.05
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,948.71,716.38
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,911.59,693.3
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,871.73,668.14
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,825.24,638.02
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,776.79,606.04
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,727.47,572.81
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,670.22,533.02
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,607.71,487.3
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,545.79,439.69
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,474.02,381.99
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,405.51,324.79
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,332.1,262.83
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,263.34,202.59
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,183.64,132.73
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,114.42,57.41
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,39.4,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,79.84,25.35
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,182.63,131.44
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,251.5,195.27
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,330.01,265.17
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,398.6,325.66
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,471.77,387.59
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,536.54,440.41
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,602.94,492.36
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,630.89,512.8
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,655.57,529.33
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,737.32,586.96
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,817.73,641.22
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,862.16,667.89
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,904.17,692.67
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,939.02,712.4
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,970.77,729.74
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,995.15,742.6
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,1015.87,753.07
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,1030.86,761.3
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,1042.03,767.22
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,1046.09,768.04
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,1046.19,766.58
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,1040.39,763.02
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,1030.7,757.21
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,1013.82,747.67
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,993.29,735.88
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,967.06,719.75
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,937.51,701.48
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,902.22,679.9
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,864.06,656.19
