Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,818.87,627.29
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,771.71,596.57
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,723.83,564.74
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,667.72,526.2
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,605.21,481.02
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,543.3,433.84
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,473.76,378.9
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,407.06,323.97
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,331.19,260.3
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,261.78,199.73
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,185.23,132.26
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,115.53,50.19
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,40.0,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,79.16,17.68
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,183.77,131.72
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,251.02,194.39
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,331.52,265.46
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,401.81,326.31
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,476.99,388.52
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,542.91,440.96
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,610.57,492.23
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,671.69,535.05
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,726.16,569.96
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,778.87,603.56
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,830.11,635.22
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,875.56,662.87
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,918.74,688.57
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,954.45,709.01
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,987.04,727.29
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,1012.41,740.34
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,1034.13,751.12
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,1049.96,760.27
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,1061.88,767.17
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,1066.15,768.02
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,1066.39,766.62
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,1060.57,763.16
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,1050.77,757.45
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,1033.7,746.83
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,1012.9,734.02
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,985.7,717.82
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,955.13,699.5
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,918.93,678.19
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,879.85,654.75
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,832.91,625.11
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,783.99,593.73
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,729.01,557.57
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,679.1,524.27
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,615.36,479.81
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,552.23,433.13
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,481.49,378.85
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,413.62,324.26
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,336.91,260.92
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,266.71,200.45
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,184.47,129.02
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,114.55,39.26
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,39.9,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,75.71,7.22
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,176.38,124.52
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,244.72,187.7
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,321.27,254.67
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,390.24,313.94
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,464.06,374.48
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,528.9,425.08
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,595.57,474.48
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,655.11,514.68
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,714.63,551.49
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,759.94,578.8
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,810.55,609.07
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,854.09,633.5
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,895.19,655.87
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,930.37,676.63
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,962.57,695.45
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,987.85,709.7
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,1009.6,721.91
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,1024.97,732.86
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,1036.58,741.73
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,1040.78,744.76
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,1041.09,745.58
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,1035.25,744.13
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,1025.56,740.4
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,1007.97,731.16
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,986.84,719.57
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,959.72,706.66
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,929.36,691.29
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,892.5,669.83
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,853.05,646.15
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,814.82,623.58
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,766.03,592.98
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,710.23,555.47
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,653.78,516.55
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,590.61,470.4
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,528.3,422.7
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,458.68,367.49
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,394.78,314.46
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,318.41,250.11
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,249.34,189.73
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,168.48,118.5
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,96.33,21.62
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,33.35,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,53.65,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,123.21,87.3
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,175.77,136.83
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,235.21,189.81
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,290.4,238.36
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,349.71,288.79
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,403.1,333.33
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,458.77,378.26
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,537.52,439.24
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,615.08,497.13
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,720.07,571.46
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,819.9,637.7
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,868.91,666.36
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,906.72,687.21
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,943.49,710.03
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,966.68,723.78
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,992.31,737.97
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,1014.54,749.88
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,1030.84,760.46
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,1043.41,768.9
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,1048.34,771.21
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,1049.42,771.32
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,969.91,720.98
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,865.41,653.59
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,809.2,616.84
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,760.01,582.94
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,731.37,564.18
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,701.26,543.95
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,672.34,525.16
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,641.67,504.71
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,627.12,497.23
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,608.01,485.91
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,505.07,407.16
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,396.59,322.44
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,354.54,290.16
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,313.61,257.44
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,269.75,220.97
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,227.13,184.46
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,180.57,144.29
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,137.35,106.02
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,89.12,62.63
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,42.15,0.0
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,15.05,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,71.93,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,168.15,118.01
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,237.81,184.3
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,318.76,255.77
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,385.75,314.04
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,460.92,376.26
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,526.86,429.33
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,594.83,481.73
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,655.08,525.9
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,715.34,567.07
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,768.9,603.4
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,821.17,638.18
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,858.72,661.66
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,902.38,689.2
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,938.19,711.06
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,971.02,730.87
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,997.47,746.42
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,1020.48,759.79
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,1035.88,769.76
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,1047.48,777.51
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,1052.05,779.44
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,1052.68,779.08
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,1046.23,775.8
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,1035.9,770.22
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,1016.43,759.46
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,993.46,746.44
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,965.42,729.39
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,934.2,710.15
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,775.4,601.73
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,582.64,460.48
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,700.48,554.52
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,767.86,604.84
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,606.79,486.44
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,450.24,364.64
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,402.83,328.54
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,356.36,291.5
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,305.88,249.63
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,257.44,208.26
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,204.99,163.13
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,156.52,120.27
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,84.96,58.56
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,21.44,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,9.82,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,6.99,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,14.01,5.3
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,24.78,15.19
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,35.73,24.85
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,47.16,34.83
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,58.63,44.68
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,70.65,54.94
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,82.73,65.13
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,94.42,74.72
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,106.19,84.27
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,233.06,191.85
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,376.8,309.57
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,390.49,319.16
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,403.12,328.22
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,530.43,430.96
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,644.45,520.72
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,490.39,396.6
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,328.86,263.88
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,433.18,348.33
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,517.42,415.03
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,478.92,383.07
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,417.77,334.1
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,477.53,381.97
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,514.32,411.66
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,428.0,343.09
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,322.63,258.67
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,306.08,245.98
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,289.71,233.2
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,303.28,245.27
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,315.65,256.31
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,150.24,121.2
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,7.42,0.61
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,33.06,22.35
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,58.88,44.2
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,51.78,38.38
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,44.69,32.49
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,37.2,26.17
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,29.72,19.76
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,22.67,13.62
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,15.64,7.44
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,9.45,1.71
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,5.55,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,10.69,2.54
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,18.96,10.24
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,27.25,17.61
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,36.38,25.6
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,45.54,33.49
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,54.51,41.09
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,63.69,48.76
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,64.59,49.31
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,65.63,49.96
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,65.57,49.79
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,65.59,49.68
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,77.23,59.17
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,89.34,68.95
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,196.53,157.58
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,303.84,243.84
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,176.62,140.56
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,56.48,41.2
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,74.05,55.71
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,92.57,70.86
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,111.27,86.1
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,130.44,101.67
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,104.85,80.84
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,80.06,60.6
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,80.96,61.41
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,81.87,62.22
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,533.02,433.9
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,885.94,694.67
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,732.81,580.68
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,546.83,437.33
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,515.29,415.5
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,482.8,391.75
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,567.64,461.42
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,620.2,503.8
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,557.75,454.12
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,496.52,404.47
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,430.59,349.62
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,365.74,293.93
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,290.23,228.65
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,222.78,168.59
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,117.84,78.24
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,20.49,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,10.24,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,57.45,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,161.96,107.05
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,231.84,177.64
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,310.48,247.52
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,380.36,309.05
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,455.59,372.67
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,520.83,426.1
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,588.15,479.06
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,647.87,522.99
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,707.73,564.3
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,752.66,594.45
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,803.04,628.05
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,847.79,657.46
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,890.46,685.11
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,926.05,708.52
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,958.66,729.9
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,982.78,744.6
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,1003.35,757.04
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,1019.51,767.61
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,1031.94,775.88
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,1036.12,777.85
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,1036.42,777.45
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,1032.1,774.74
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,1023.92,769.68
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,1006.77,759.23
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,986.08,746.53
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,959.48,729.1
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,929.66,709.54
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,893.2,685.39
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,854.13,659.33
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,815.41,634.23
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,766.18,601.24
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,709.99,561.84
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,653.2,521.26
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,588.76,472.86
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,525.36,423.14
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,452.95,364.69
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,384.13,306.87
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,307.77,241.37
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,236.81,178.57
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,123.4,79.97
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.41,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,6.57,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,12.34,4.63
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,18.12,9.75
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,24.33,15.18
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,30.55,20.55
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,36.36,25.55
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,42.19,30.5
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,41.36,29.66
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,40.54,28.83
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,38.47,27.01
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,36.41,25.19
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,58.91,43.94
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,82.13,63.02
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,110.63,86.34
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,140.09,110.2
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,120.11,93.75
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,100.89,77.98
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,102.67,79.42
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,104.48,80.86
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,139.87,109.81
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,176.64,139.58
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,174.7,138.21
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,172.82,137.01
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,133.36,104.96
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,95.47,73.92
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,102.02,79.46
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,108.75,85.11
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,197.96,159.53
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,280.56,226.79
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,226.29,182.52
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,161.4,129.42
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,127.6,101.75
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,94.98,74.65
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,83.27,65.02
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,71.64,55.3
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,58.59,44.25
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,45.6,33.09
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,33.62,22.73
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,22.29,12.82
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,13.18,3.87
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,27.55,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,84.53,51.1
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,133.53,100.99
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,187.34,148.3
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,236.06,190.96
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,288.09,235.35
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,336.11,275.4
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,386.0,315.9
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,233.85,192.77
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,56.37,42.17
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,49.29,36.31
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,42.23,30.26
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,121.29,96.55
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,210.07,168.55
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,146.34,116.14
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,86.48,66.54
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,103.34,80.28
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,120.53,94.07
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,122.78,95.82
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,125.08,97.64
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,92.18,70.77
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,61.5,45.55
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,91.28,70.14
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,123.26,96.31
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,72.77,54.8
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,26.5,16.47
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,25.24,15.46
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,23.99,14.45
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,21.08,12.04
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,18.17,9.63
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,58.9,43.88
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,104.04,81.7
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,408.26,338.01
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,629.11,511.45
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,565.01,460.07
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,502.19,409.92
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,435.41,354.07
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,369.33,297.04
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,289.93,228.74
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,219.31,165.72
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,134.77,81.23
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,50.47,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,41.3,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,118.63,69.21
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,189.67,144.31
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,270.59,216.07
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,342.53,279.37
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,421.75,346.9
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,274.43,228.37
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,62.11,47.27
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,84.41,66.08
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,107.18,84.82
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,143.28,114.9
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,180.79,145.77
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,246.36,199.18
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,299.49,241.64
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,181.36,145.47
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,66.47,49.81
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,113.74,88.72
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,164.46,129.67
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,151.89,119.24
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,139.54,109.1
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,140.46,109.84
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,141.43,110.62
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,140.03,109.51
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,138.69,108.47
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,617.12,495.45
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,977.12,750.47
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,950.19,728.7
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,920.09,708.36
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,883.94,684.19
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,845.13,658.05
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,798.1,626.69
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,756.82,599.09
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,700.24,558.91
