Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,643.18,517.67
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,578.88,468.87
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,515.79,418.72
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,442.17,357.91
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,372.62,298.34
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,295.47,231.95
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,224.27,168.22
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,134.36,75.89
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,48.16,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,7.8,1.03
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,9.86,2.84
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,11.93,4.63
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,14.0,6.41
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,11.53,4.25
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.06,2.1
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,13.61,5.96
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,18.16,9.82
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,12.8,5.2
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,7.85,0.97
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,8.26,1.31
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,297.47,245.29
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,589.61,476.93
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,382.5,310.76
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,161.34,127.91
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,152.85,120.88
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,144.49,113.77
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,80.09,60.95
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,22.35,13.05
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,355.31,293.11
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,672.71,542.06
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,483.96,391.46
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,263.94,212.25
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,134.81,107.39
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,21.48,12.45
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,17.75,9.38
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,14.02,6.28
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,12.36,4.89
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,10.7,3.49
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,9.05,2.1
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,7.4,0.7
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.16,0.0
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,108.31,84.69
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,186.38,140.97
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,103.16,53.67
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,24.27,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,39.26,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,111.76,55.82
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,187.75,143.01
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,272.77,218.77
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,345.91,283.05
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,426.52,351.39
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,493.24,407.61
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,562.97,464.34
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,540.62,445.24
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,497.36,409.21
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,488.51,401.65
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,491.15,402.11
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,413.12,337.36
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,325.74,264.27
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,380.11,307.6
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,417.05,336.37
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,551.94,443.33
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,670.41,534.42
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,662.21,526.56
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,651.93,518.14
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,673.09,533.76
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,692.78,548.03
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,674.32,534.16
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,654.49,519.55
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,602.53,480.18
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,529.98,425.13
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,512.56,412.79
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,494.45,399.54
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,412.35,334.49
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,316.71,257.68
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,185.48,150.81
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,61.39,46.29
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,44.69,32.37
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,28.07,18.31
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,24.33,15.2
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,20.6,12.04
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,16.88,8.82
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,13.16,5.56
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,9.45,2.31
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.28,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,39.5,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,111.95,48.38
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,189.61,143.41
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,275.64,220.79
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,348.04,285.16
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,427.67,353.53
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,495.18,409.93
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,562.37,464.1
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,624.6,512.34
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,687.6,557.9
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,741.35,595.85
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,794.16,632.34
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,840.58,662.28
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,885.08,690.29
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,921.38,712.3
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,944.46,724.89
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,970.35,738.59
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,992.97,749.85
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,1008.19,757.53
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,1019.79,762.91
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,1023.66,764.22
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,1023.77,763.34
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,870.28,660.82
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,665.27,515.18
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,652.6,507.68
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,638.48,497.16
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,804.58,619.11
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,921.07,696.23
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,882.7,670.01
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,841.91,644.04
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,793.38,613.53
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,743.34,581.33
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,684.62,541.03
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,625.84,499.71
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,559.82,451.04
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,498.99,403.98
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,424.55,343.44
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,354.85,284.34
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,272.46,214.36
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,199.96,149.07
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,92.16,35.31
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,41.9,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,117.44,41.69
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,196.42,148.92
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,282.7,227.54
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,354.31,292.0
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,432.65,359.99
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,499.76,416.41
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,566.58,470.48
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,628.7,517.88
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,691.46,562.38
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,745.04,599.11
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,797.62,634.19
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,847.72,667.09
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,887.05,691.81
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,922.95,712.26
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,955.99,730.23
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,980.83,742.95
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,1002.29,753.31
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,1017.72,761.07
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,1029.47,766.47
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,1033.79,765.69
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,1034.28,762.63
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,1028.44,757.1
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,1018.81,749.35
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,1001.58,736.58
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,980.76,721.78
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,953.8,704.56
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,923.67,685.39
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,885.46,660.92
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,844.76,634.74
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,805.56,610.22
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,756.03,578.17
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,698.55,540.67
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,640.73,501.78
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,575.21,455.18
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,511.05,406.82
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,436.32,347.86
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,365.87,289.53
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,287.28,223.06
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,214.72,157.31
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,96.94,28.11
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,43.08,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,119.6,29.32
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,200.38,150.3
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,287.66,230.41
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,360.17,295.63
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,436.03,361.6
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,504.03,418.59
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,574.77,475.29
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,636.65,521.81
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,699.08,565.44
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,752.84,601.97
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,805.53,636.79
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,852.56,667.2
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,888.43,689.34
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,924.34,710.19
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,957.39,728.65
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,982.25,741.32
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,1003.71,751.63
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,1019.16,759.36
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,1030.91,764.74
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,1034.87,764.63
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,1035.0,762.31
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,1028.03,757.1
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,1017.28,749.73
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,1000.04,736.99
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,979.29,722.25
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,951.54,704.49
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,920.68,684.82
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,882.01,660.82
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,849.69,640.94
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,801.14,608.98
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,751.0,575.65
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,692.5,535.85
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,633.83,495.09
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,568.33,447.42
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,504.27,398.57
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,428.41,338.98
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,361.06,283.32
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,277.75,213.44
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,204.53,147.22
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,92.16,15.61
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,37.64,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,105.23,10.18
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,186.92,138.49
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,274.73,219.04
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,347.22,284.03
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,426.83,352.9
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,495.07,409.71
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,562.83,463.7
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,623.89,510.48
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,685.48,554.2
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,740.0,590.49
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,793.63,624.81
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,839.24,651.01
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,882.84,674.8
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,918.94,693.86
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,952.25,710.44
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,979.02,723.2
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,991.28,726.51
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,1006.41,733.18
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,1017.95,737.5
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,1022.06,735.89
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,1022.44,732.22
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,1016.08,726.09
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,1006.04,718.15
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,990.14,706.7
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,970.71,693.45
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,942.67,677.96
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,921.46,666.96
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,883.86,645.38
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,843.76,622.14
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,795.21,593.14
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,745.12,562.5
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,687.62,525.63
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,629.86,487.44
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,563.55,440.75
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,498.8,392.72
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,427.29,336.33
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,356.93,278.43
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,273.51,209.37
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,200.31,142.95
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,89.91,2.25
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,36.96,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,103.12,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,184.41,134.45
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,270.59,213.48
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,340.47,274.66
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,416.97,338.76
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,484.28,393.49
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,554.79,448.29
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,610.26,490.21
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,670.02,532.27
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,723.21,568.11
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,775.53,602.4
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,765.49,592.4
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,741.62,573.73
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,766.76,589.52
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,789.1,602.6
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,888.73,668.41
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,970.33,719.44
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,984.24,728.68
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,994.63,736.77
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,917.65,686.51
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,805.44,612.13
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,911.81,686.24
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,981.92,732.3
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,887.32,669.82
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,763.51,587.17
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,841.78,644.06
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,893.35,679.91
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,786.83,607.48
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,669.3,526.19
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,625.66,497.07
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,581.48,465.78
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,532.52,429.41
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,484.0,392.38
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,431.51,351.53
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,380.09,310.13
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,320.26,260.46
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,264.13,212.15
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,199.89,155.94
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,143.14,102.17
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,63.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,22.79,12.2
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,37.34,25.7
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,54.46,40.68
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,71.42,55.34
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,89.64,71.05
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,108.46,87.07
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,125.51,101.21
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,143.06,115.56
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,203.22,165.6
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,253.92,206.95
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,276.64,224.29
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,299.78,241.84
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,293.67,235.97
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,286.9,229.73
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,421.35,336.46
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,560.79,441.16
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,521.24,410.18
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,501.54,394.89
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,508.87,400.85
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,515.53,406.15
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,575.83,452.06
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,612.52,480.12
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,785.18,608.34
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,929.52,704.77
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,806.51,619.24
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,671.16,523.46
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,565.27,446.95
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,484.34,385.91
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,438.99,351.93
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,394.86,318.06
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,360.64,291.94
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,326.63,265.34
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,288.5,234.98
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,250.99,204.32
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,209.56,169.59
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,169.88,135.4
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,126.0,97.07
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,85.74,59.11
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,37.97,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,18.83,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,88.81,61.38
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,162.98,128.43
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,210.1,170.89
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,260.83,215.28
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,293.86,244.01
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,340.13,282.21
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,381.02,314.72
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,422.38,346.58
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,380.93,310.46
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,313.13,253.54
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,473.26,381.18
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,648.66,511.12
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,647.54,505.32
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,622.51,484.64
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,710.4,546.92
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,778.69,592.72
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,770.02,584.22
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,757.97,574.11
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,778.68,588.01
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,796.95,599.82
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,794.97,598.45
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,790.48,595.72
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,755.76,572.46
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,719.59,548.1
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,808.71,611.42
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,871.04,652.26
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,720.73,550.31
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,564.47,438.59
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,463.26,365.43
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,385.52,306.64
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,351.41,281.21
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,317.58,255.09
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,280.66,226.08
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,244.41,196.8
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,202.99,162.13
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,163.29,128.14
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,120.07,90.96
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,80.47,53.7
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,35.41,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,135.44,93.44
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,251.3,197.44
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,322.26,260.2
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,400.79,326.84
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,467.18,381.54
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,537.02,436.34
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,594.41,479.7
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,656.39,522.97
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,708.74,557.67
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,760.3,590.81
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,808.68,620.76
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,855.63,648.96
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,881.86,662.71
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,914.68,680.86
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,938.76,693.94
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,959.62,705.04
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,975.01,713.01
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,986.91,718.9
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,990.76,719.61
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,990.97,718.31
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,985.91,715.29
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,977.28,710.25
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,960.89,699.16
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,941.13,686.17
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,914.18,669.99
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,884.27,651.95
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,857.02,636.5
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,817.68,612.72
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,770.63,581.12
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,722.1,548.21
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,665.47,509.86
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,608.7,470.57
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,544.08,423.69
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,481.1,375.86
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,409.76,319.58
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,340.04,262.38
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,256.94,194.48
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,184.67,124.37
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,67.01,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
