Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,6.57,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,13.18,4.7
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,21.87,12.79
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,30.58,20.59
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,39.76,28.74
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,49.6,37.38
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,58.98,45.46
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,68.44,53.47
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,86.1,68.52
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,104.06,83.7
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,75.16,58.82
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,50.54,37.65
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,68.53,52.89
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,88.44,69.65
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,149.14,120.9
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,213.94,174.58
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,152.79,123.35
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,95.42,74.92
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,138.57,110.98
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,184.29,148.63
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,125.58,99.94
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,71.46,54.63
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,98.0,76.92
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,126.45,100.67
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,101.4,79.88
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,77.28,59.78
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,80.39,62.51
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,83.71,65.42
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,58.88,44.54
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,36.37,25.47
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,32.21,21.97
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,28.06,18.43
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,23.91,14.9
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,19.77,11.33
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,15.63,7.68
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,11.51,4.02
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,7.39,0.31
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,10.72,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,22.68,11.93
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,39.68,27.69
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,56.11,42.21
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,75.23,59.05
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,94.96,76.28
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,112.18,90.97
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,129.9,105.85
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,146.36,119.66
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,177.38,145.42
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,110.24,88.71
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,62.22,47.58
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,34.74,24.15
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,7.42,0.72
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,16.52,8.52
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,25.63,16.3
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,21.91,13.1
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,18.18,9.92
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,103.4,82.42
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,203.39,164.91
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,111.04,88.37
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,31.44,21.2
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,63.51,48.48
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,98.75,78.09
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,76.2,59.18
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,55.55,41.86
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,66.84,51.43
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,79.9,62.41
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,73.17,56.94
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,66.51,51.5
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,58.94,45.13
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,51.44,38.75
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,43.45,31.88
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,35.55,25.0
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,28.08,18.41
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,20.62,11.77
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,13.59,5.35
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.57,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,94.17,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,210.69,150.8
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,287.31,231.19
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,374.45,309.18
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,439.97,368.0
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,514.47,431.97
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,578.77,484.82
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,644.63,535.25
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,699.15,575.13
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,753.16,613.59
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,793.42,640.94
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,831.18,666.06
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,868.36,691.66
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,903.09,715.28
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,930.71,732.39
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,955.29,747.33
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,797.64,633.67
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,595.51,479.49
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,814.2,646.53
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,982.8,761.79
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,977.92,756.77
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,969.53,751.35
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,957.29,743.46
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,941.57,733.29
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,914.4,715.23
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,893.97,702.01
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,856.04,676.23
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,815.85,648.71
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,767.66,616.08
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,718.15,581.78
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,660.21,539.14
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,602.37,495.48
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,533.9,441.33
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,467.62,386.37
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,392.74,321.58
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,319.77,256.43
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,228.43,172.95
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,140.58,35.42
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,52.05,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,68.6,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,187.19,130.41
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,264.18,210.85
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,350.45,286.38
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,420.58,346.57
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,495.47,408.27
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,557.86,457.91
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,621.93,506.21
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,512.8,421.22
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,373.42,308.68
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,468.14,386.51
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,589.53,480.0
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,642.34,519.07
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,695.53,558.36
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,693.1,554.12
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,687.16,547.78
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,837.68,657.3
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,971.65,747.64
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,826.24,645.93
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,638.55,509.22
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,637.12,510.15
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,634.12,508.23
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,627.24,502.8
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,639.25,510.96
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,562.3,453.92
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,507.08,412.38
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,569.78,463.82
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,606.99,494.73
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,563.25,461.3
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,519.35,427.79
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,471.12,389.92
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,424.04,352.02
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,372.79,310.26
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,323.36,268.62
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,268.33,221.07
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,216.67,174.78
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,152.32,114.78
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,85.9,14.71
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,29.27,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,53.27,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,151.81,102.47
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,227.29,181.94
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,312.8,257.45
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,385.21,321.17
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,462.92,387.41
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,527.17,440.27
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,593.55,493.1
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,650.36,536.45
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,707.41,578.91
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,759.17,615.46
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,810.17,650.76
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,658.06,535.92
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,479.92,393.28
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,711.61,576.86
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,936.02,735.43
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,605.14,490.48
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,185.33,149.16
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,344.5,282.54
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,466.62,380.59
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,737.0,593.7
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,963.08,754.36
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,945.99,741.44
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,925.66,728.88
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,898.22,710.8
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,867.97,690.66
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,830.83,665.7
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,791.48,638.75
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,743.02,603.67
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,698.8,571.29
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,640.3,527.48
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,582.22,482.59
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,512.98,426.29
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,446.47,370.34
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,366.88,302.04
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,293.56,236.83
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,201.11,151.95
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,111.98,13.91
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,40.39,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,57.07,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,159.48,105.04
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,239.62,194.01
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,330.66,276.14
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,404.16,340.94
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,482.92,407.58
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,552.11,464.24
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,623.91,520.38
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,680.93,561.54
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,737.95,601.41
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,782.68,631.62
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,832.13,664.68
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,869.73,687.19
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,904.89,707.52
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,933.96,721.87
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,960.04,733.85
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,977.01,741.14
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,990.55,746.06
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,997.49,746.43
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,1000.82,744.64
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,995.47,738.84
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,986.54,731.14
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,970.55,720.37
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,951.18,707.72
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,923.27,690.66
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,892.45,671.75
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,853.88,648.47
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,813.08,623.42
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,763.98,592.1
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,713.64,559.18
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,659.09,522.17
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,599.61,480.08
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,529.59,427.55
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,462.18,374.5
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,380.45,307.85
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,305.12,243.21
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,210.95,157.43
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,119.7,7.41
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,43.74,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,10.24,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,21.72,8.97
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,53.74,39.64
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,82.91,66.1
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,109.25,89.79
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,136.53,113.98
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,162.11,136.21
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,188.43,158.63
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,211.39,178.15
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,235.08,198.02
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,247.81,207.79
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,260.37,217.29
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,344.11,286.46
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,413.25,342.06
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,368.9,303.77
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,302.12,247.92
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,307.35,252.2
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,312.62,256.24
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,289.21,236.33
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,265.88,216.58
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,378.32,309.6
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,468.86,382.53
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,464.17,378.75
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,458.74,375.04
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,522.34,426.89
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,561.3,459.08
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,429.12,353.1
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,269.93,222.8
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,377.09,314.51
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,457.1,381.36
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,397.83,333.28
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,356.97,299.56
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,311.03,261.22
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,266.77,223.21
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,218.72,180.64
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,184.17,148.12
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,103.26,75.59
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,22.89,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,9.82,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,7.8,0.85
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,11.51,4.23
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,15.22,7.59
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,18.94,10.93
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,23.08,14.6
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,27.23,18.25
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,30.96,21.5
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,34.71,24.73
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,62.75,49.02
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,94.9,76.6
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,204.06,171.19
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,310.44,260.92
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,244.04,203.47
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,161.45,132.25
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,335.29,280.62
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,476.91,397.61
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,557.05,462.74
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,615.48,510.69
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,358.56,301.59
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,69.78,54.23
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,74.27,58.28
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,79.02,62.4
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,277.88,235.35
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,473.44,397.45
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,575.93,482.77
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,657.41,549.17
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,352.54,300.83
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,38.86,28.11
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,34.7,24.65
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,30.54,21.04
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,229.39,196.29
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,376.65,318.22
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,294.86,245.62
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,221.87,180.04
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,123.46,91.34
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,26.29,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,10.67,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,55.42,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,150.92,79.52
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,240.98,190.74
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,337.18,278.32
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,410.18,344.4
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,488.65,413.11
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,556.2,470.26
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,621.75,523.04
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,678.35,566.78
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,734.76,609.31
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,738.14,609.52
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,731.11,602.09
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,814.76,664.05
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,905.61,729.03
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,933.7,745.71
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,958.75,760.56
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,964.77,763.23
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,977.95,771.26
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,982.76,771.98
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,984.02,770.42
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,978.45,765.68
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,969.37,758.73
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,886.03,699.94
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,784.38,627.43
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,687.21,556.27
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,601.69,490.14
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,576.73,472.14
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,550.28,452.32
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,442.27,367.39
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,359.19,300.0
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,322.92,270.57
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,287.73,241.2
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,249.36,208.98
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,212.18,176.94
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,170.16,139.7
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,130.3,103.66
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,72.42,51.14
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,17.33,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,8.11,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,33.72,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,100.71,45.37
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,169.57,132.49
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,239.09,196.84
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,296.09,248.92
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,357.56,303.58
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,412.82,351.87
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,470.55,401.0
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,523.28,445.05
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,585.41,495.34
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,576.27,485.5
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,568.38,476.43
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,630.93,526.33
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,694.64,575.0
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,721.42,593.32
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,746.48,610.41
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,754.15,615.2
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,759.29,618.29
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,719.15,586.48
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,675.78,551.48
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,792.5,642.3
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,914.86,731.02
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,897.43,715.78
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,877.08,699.81
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,640.87,523.08
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,387.2,319.41
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,365.58,303.14
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,344.26,286.0
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,208.98,173.83
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,89.42,71.19
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,356.93,303.03
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,548.64,458.78
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,478.75,399.82
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,411.87,343.18
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,340.63,280.86
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,274.46,220.89
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,156.34,115.2
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,31.99,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
