Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,79.15,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,200.74,81.28
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,288.04,226.67
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,379.12,312.54
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,450.6,378.08
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,526.46,444.76
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,584.12,493.71
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,648.15,543.9
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,703.05,584.63
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,757.49,623.75
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,802.63,654.79
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,845.99,683.83
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,882.83,707.92
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,917.04,729.66
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,943.04,744.39
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,965.81,756.72
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,982.58,766.2
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,995.83,773.3
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,1001.25,773.7
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,1002.97,771.78
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,998.62,768.14
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,990.62,762.28
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,969.66,747.25
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,945.52,730.33
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,920.02,713.9
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,891.55,695.38
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,854.77,670.94
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,824.33,650.82
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,777.48,619.13
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,729.19,585.88
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,672.54,544.54
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,615.74,502.06
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,547.46,449.25
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,481.24,394.93
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,401.35,327.65
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,326.97,261.84
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,231.31,170.21
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,142.68,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,54.01,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,50.27,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,136.73,41.26
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,222.1,171.88
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,309.58,252.6
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,381.88,317.08
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,460.02,384.33
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,524.39,438.1
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,591.14,491.62
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,647.97,535.33
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,700.26,574.7
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,513.05,427.19
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,252.45,209.83
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,572.31,476.6
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,860.89,690.0
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,562.99,462.64
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,173.58,140.94
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,146.76,119.26
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,120.92,97.32
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,137.21,111.07
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,153.99,125.12
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,151.99,123.43
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,150.15,121.94
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,154.06,125.43
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,158.13,129.07
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,208.67,172.28
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,243.46,201.96
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,228.92,189.97
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,214.77,178.38
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,483.81,407.04
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,684.22,564.66
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,627.25,519.37
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,570.65,475.11
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,501.1,418.35
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,434.42,362.03
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,349.51,288.64
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,271.73,219.18
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,181.38,133.42
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,91.93,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,32.44,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,68.25,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,173.5,35.19
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,265.23,205.82
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,360.61,297.19
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,434.16,364.34
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,512.58,433.01
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,578.33,489.31
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,645.81,543.34
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,703.37,587.19
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,752.99,623.83
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,796.97,655.44
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,838.98,685.03
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,877.15,712.36
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,912.87,737.7
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,941.03,756.04
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,966.11,772.14
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,983.4,783.39
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,997.21,792.29
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,1004.33,795.52
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,1007.79,796.36
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,1002.96,792.63
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,994.48,786.56
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,979.25,774.45
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,960.59,760.13
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,934.48,742.04
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,905.37,721.84
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,867.69,695.7
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,827.78,667.7
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,787.78,638.71
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,737.77,601.76
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,679.97,558.21
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,622.12,513.62
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,553.24,459.75
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,486.45,404.19
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,405.12,334.12
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,329.52,265.94
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,233.25,171.77
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,143.69,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,54.6,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,69.89,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,176.82,12.48
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,266.84,205.74
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,359.18,296.96
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,432.59,364.75
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,510.93,433.93
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,574.93,488.25
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,640.43,539.9
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,697.06,583.4
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,745.76,619.64
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,789.97,651.68
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,832.27,681.88
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,869.89,708.17
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,905.07,732.49
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,932.69,749.96
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,957.25,765.13
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,974.53,776.46
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,988.36,785.46
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,995.52,788.4
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,999.06,788.95
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,995.03,786.17
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,987.39,781.05
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,970.89,769.8
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,951.04,756.32
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,924.77,737.96
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,895.54,717.51
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,857.81,691.05
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,826.53,669.17
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,778.66,633.8
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,729.43,597.02
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,670.81,552.36
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,612.28,506.8
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,544.39,453.27
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,478.57,398.18
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,397.71,328.18
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,322.61,260.31
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,232.8,170.98
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,137.66,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,52.06,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,57.05,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,150.22,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,242.39,183.04
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,329.13,268.38
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,401.22,333.32
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,478.35,399.64
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,544.24,454.55
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,612.32,507.74
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,669.1,549.91
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,725.81,590.85
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,771.13,622.35
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,814.79,652.11
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,843.75,670.95
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,879.13,694.24
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,907.36,711.53
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,932.72,726.78
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,949.73,736.26
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,963.4,743.62
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,970.7,747.52
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,974.49,749.26
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,970.43,747.24
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,962.85,743.06
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,949.11,734.82
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,932.06,724.42
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,907.18,707.45
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,879.38,688.54
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,843.1,662.92
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,813.27,641.81
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,766.84,609.79
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,719.02,576.31
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,660.17,533.23
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,601.56,489.28
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,533.88,436.88
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,468.34,383.1
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,385.71,313.52
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,315.44,250.98
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,221.17,160.2
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,126.79,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,47.41,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,48.14,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,128.78,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,222.34,164.9
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,315.8,255.56
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,388.68,321.14
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,462.57,385.31
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,528.75,440.24
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,597.15,493.96
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,653.63,535.37
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,710.11,575.49
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,747.15,600.82
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,781.46,623.9
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,820.13,650.31
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,856.66,674.83
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,886.67,693.3
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,913.96,709.82
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,931.14,721.46
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,945.08,731.15
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,952.97,736.87
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,957.43,740.51
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,818.99,645.91
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,662.3,532.51
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,588.69,477.97
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,536.9,437.56
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,539.62,441.68
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,540.14,443.68
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,561.42,461.51
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,559.91,461.94
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,593.09,490.47
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,625.25,516.54
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,574.31,476.66
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,523.31,435.61
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,453.89,379.01
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,387.54,323.11
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,316.16,260.85
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,250.99,201.89
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,144.95,104.78
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,25.71,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.24,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,9.04,1.39
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,13.99,6.28
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,20.19,11.92
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,26.4,17.53
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,32.21,22.7
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,38.03,27.81
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,43.44,32.55
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,48.86,37.25
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,92.37,74.99
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,140.73,116.1
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,391.87,331.4
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,627.45,519.45
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,556.28,459.97
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,501.22,414.27
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,551.2,454.63
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,601.38,493.73
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,563.55,462.56
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,524.11,430.65
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,475.67,392.58
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,448.08,370.24
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,445.99,369.29
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,443.18,367.63
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,409.93,340.64
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,377.15,314.05
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,350.8,293.03
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,324.75,272.02
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,298.62,250.77
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,273.26,229.86
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,247.86,208.92
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,222.64,187.7
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,190.56,160.39
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,159.45,133.26
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,126.37,103.62
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,94.27,74.35
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,57.48,39.03
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,12.48,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,52.26,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,136.83,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,233.07,170.5
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,322.71,265.02
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,398.15,334.79
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,479.28,406.25
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,487.94,415.51
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,482.75,412.06
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,531.93,452.67
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,581.41,491.6
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,604.67,508.63
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,618.03,517.77
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,763.11,629.09
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,889.09,721.07
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,916.79,738.35
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,941.51,754.29
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,959.53,766.42
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,974.19,776.31
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,978.77,778.17
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,979.78,777.74
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,976.23,775.68
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,969.18,771.33
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,955.42,762.33
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,948.68,758.56
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,922.89,741.02
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,894.13,721.41
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,856.63,695.49
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,816.87,667.56
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,769.73,634.02
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,721.23,598.76
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,663.56,554.62
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,605.94,509.39
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,537.31,453.49
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,470.81,396.39
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,395.88,330.17
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,321.85,262.33
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,225.24,166.35
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,128.49,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,48.23,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,6.83,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,13.66,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,67.96,45.96
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,125.5,102.11
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,160.77,135.5
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,197.35,169.2
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,216.63,187.1
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,248.18,214.75
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,276.38,238.73
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,304.94,262.41
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,392.73,336.19
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,469.39,398.85
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,441.28,373.33
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,389.61,329.36
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,438.66,369.86
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,509.25,425.78
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,326.61,275.19
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,129.92,106.26
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,154.65,127.72
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,180.11,149.19
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,262.21,219.51
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,327.25,274.51
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,152.94,128.05
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,5.77,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,166.55,141.06
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,339.17,286.87
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,239.49,201.98
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,147.49,122.46
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,135.1,112.07
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,123.07,101.79
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,107.38,88.2
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,92.19,74.93
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,77.42,62.11
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,62.76,49.2
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,47.81,35.8
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,32.67,22.17
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,19.6,9.69
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.28,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,6.57,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,10.68,3.27
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,15.64,7.72
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,20.6,12.15
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,25.15,16.16
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,29.71,20.13
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,34.28,24.09
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,38.86,28.03
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,71.11,55.7
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,108.02,87.0
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,75.4,59.13
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,48.03,35.71
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,86.84,68.6
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,130.93,105.36
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,119.37,95.54
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,108.37,86.29
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,109.74,87.41
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,111.2,88.61
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,115.29,92.04
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,119.54,95.61
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,112.11,89.44
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,104.82,83.42
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,83.85,65.86
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,63.9,49.05
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,88.14,69.71
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,115.37,92.77
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,105.96,84.92
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,96.72,77.22
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,85.41,67.69
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,74.24,58.17
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,62.04,47.77
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,49.91,37.27
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,37.77,26.57
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,25.63,15.82
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,16.09,6.72
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,8.96,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,17.92,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,158.85,104.47
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,297.92,235.94
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,370.6,302.02
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,445.18,367.16
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,512.14,423.37
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,581.73,478.86
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,388.6,324.39
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,109.46,87.55
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,133.49,108.37
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,158.42,129.18
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,146.67,118.79
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,134.9,108.42
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,171.24,138.93
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,227.62,185.23
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,199.91,162.1
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,191.11,154.56
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,176.63,142.4
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,162.43,130.46
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,221.09,179.37
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,263.95,214.72
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,278.24,226.71
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,292.39,238.66
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,281.32,230.28
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,270.41,222.07
