Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,121.15,32.77
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,256.72,202.18
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,331.45,276.08
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,414.26,350.28
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,477.16,405.65
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,548.56,465.45
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,607.46,511.28
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,667.01,555.91
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,719.38,593.54
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,771.15,629.62
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,811.93,656.66
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,850.71,681.73
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,871.51,693.52
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,899.0,710.1
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,919.15,721.88
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,936.18,731.46
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,945.8,735.41
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,952.03,737.21
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,951.51,735.93
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,947.57,732.55
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,932.17,722.42
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,924.03,717.54
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,901.18,702.52
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,875.38,685.64
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,842.12,664.2
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,806.5,640.82
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,763.09,610.17
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,718.17,578.02
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,664.82,538.96
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,611.13,498.73
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,545.63,449.7
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,481.9,398.41
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,406.51,335.08
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,341.62,277.31
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,248.73,190.92
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,157.27,38.16
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,59.25,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,117.33,24.63
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,249.62,193.7
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,324.38,267.87
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,407.47,342.7
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,470.75,398.73
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,542.78,459.7
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,602.13,506.73
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,662.23,552.75
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,715.52,592.49
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,768.3,630.98
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,809.92,659.98
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,849.6,686.98
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,871.17,699.44
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,899.46,716.7
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,920.89,730.61
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,939.22,742.37
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,950.5,748.42
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,958.41,752.3
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,958.5,752.26
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,955.12,750.06
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,942.52,740.22
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,926.64,728.33
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,904.83,713.22
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,880.05,696.1
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,857.53,681.08
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,822.75,657.09
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,779.17,626.8
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,733.99,594.86
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,680.36,555.18
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,626.36,514.3
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,560.99,463.68
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,497.24,410.98
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,420.01,345.55
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,347.51,281.49
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,260.05,199.57
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,168.61,50.21
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,64.0,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,126.5,20.36
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,270.99,209.97
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,342.87,282.05
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,429.63,357.96
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,499.11,416.94
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,571.56,475.57
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,631.51,519.68
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,691.98,562.12
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,743.2,596.65
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,793.4,629.35
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,835.55,658.09
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,875.64,685.11
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,907.03,705.89
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,925.5,717.83
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,946.27,731.99
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,963.82,744.0
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,974.64,750.26
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,981.98,754.39
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,981.69,754.08
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,977.87,751.67
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,967.24,743.5
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,953.16,733.25
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,930.59,717.05
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,904.95,698.92
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,881.06,682.87
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,844.85,658.2
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,799.79,628.37
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,753.12,596.88
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,696.43,556.32
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,639.55,514.67
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,572.48,465.89
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,507.11,414.54
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,427.99,349.8
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,353.7,285.75
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,265.36,204.11
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,173.33,60.8
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,65.82,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,111.58,10.81
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,238.11,183.82
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,313.49,259.69
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,397.54,335.95
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,463.83,395.28
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,533.58,455.37
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,433.77,371.81
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,289.24,247.82
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,317.22,271.51
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,345.61,294.45
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,176.85,150.82
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,12.36,5.17
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,63.9,50.0
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,125.34,102.41
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,166.01,137.44
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,227.3,189.41
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,149.02,122.69
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,93.55,74.77
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,84.83,67.37
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,76.33,60.13
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,45.55,33.73
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,15.68,7.94
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,17.33,9.39
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,18.98,10.84
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,16.91,9.06
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,14.84,7.27
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,13.59,6.23
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,12.35,5.17
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,11.11,4.09
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,9.87,3.0
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,262.7,228.23
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,464.26,396.26
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,385.59,325.44
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,312.54,258.87
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,219.89,172.86
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,130.77,52.09
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,47.09,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,123.98,6.12
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,266.02,206.32
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,344.84,287.32
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,431.51,366.59
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,502.51,429.7
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,576.85,493.08
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,637.06,540.79
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,697.8,587.33
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,749.52,625.76
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,791.98,656.26
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,833.19,686.2
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,872.35,714.21
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,903.92,735.39
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,932.7,754.43
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,954.0,768.97
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,972.02,781.26
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,982.54,786.86
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,989.52,790.13
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,989.97,790.36
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,986.8,788.24
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,972.69,778.48
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,955.22,766.53
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,933.72,751.38
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,909.1,734.04
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,876.81,711.44
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,841.96,686.82
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,807.01,662.43
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,761.4,629.52
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,708.29,589.42
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,654.56,547.92
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,589.01,496.54
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,524.85,443.04
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,446.91,375.65
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,373.53,309.48
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,278.73,220.92
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,188.43,86.12
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,73.98,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,122.84,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,259.41,201.62
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,338.52,282.93
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,425.7,362.13
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,495.02,423.82
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,567.44,485.7
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,627.82,533.68
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,688.83,580.4
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,737.23,616.26
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,784.29,650.32
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,826.47,680.87
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,866.62,709.51
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,898.35,730.77
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,927.28,749.9
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,937.71,756.95
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,955.01,769.29
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,964.64,774.75
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,970.82,777.94
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,969.91,777.2
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,965.51,774.19
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,953.6,764.59
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,938.36,752.83
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,774.05,632.5
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,587.24,488.23
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,722.89,598.18
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,830.68,679.72
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,786.51,647.34
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,740.76,614.48
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,686.68,573.37
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,632.21,531.03
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,566.88,479.69
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,503.1,426.22
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,426.65,359.99
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,354.74,295.11
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,268.84,214.32
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,181.0,90.37
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,68.38,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,122.92,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,264.68,205.99
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,343.44,288.44
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,430.01,367.97
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,498.49,429.67
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,569.93,491.45
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,631.22,540.78
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,693.19,588.88
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,743.26,626.23
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,792.15,661.76
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,834.1,690.93
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,873.99,718.0
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,896.87,732.43
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,926.24,751.68
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,947.05,765.48
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,964.63,777.02
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,975.74,782.6
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,983.38,785.86
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,983.08,784.55
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,979.22,780.95
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,968.26,771.58
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,953.86,760.03
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,931.7,744.47
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,906.45,726.82
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,873.81,703.82
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,847.62,685.48
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,803.72,654.18
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,758.1,621.28
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,703.86,580.91
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,649.15,539.28
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,583.52,488.76
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,519.34,436.19
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,442.75,370.83
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,370.52,306.5
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,278.13,221.66
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,190.85,102.53
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,74.61,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,111.09,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,239.96,184.1
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,317.02,262.86
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,403.13,339.98
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,468.42,397.36
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,543.37,459.93
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,604.04,506.54
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,665.55,551.14
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,718.67,587.93
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,771.18,622.87
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,813.53,652.28
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,853.95,680.01
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,885.58,701.25
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,914.46,720.55
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,936.43,734.8
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,944.59,739.63
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,956.28,745.87
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,964.59,749.86
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,964.88,748.22
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,961.7,744.42
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,834.1,653.63
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,677.87,540.64
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,704.59,563.16
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,736.19,586.34
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,698.5,559.23
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,659.53,531.73
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,611.17,497.68
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,570.43,468.65
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,525.6,434.79
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,480.78,399.91
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,427.7,357.78
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,376.28,315.39
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,315.92,263.93
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,259.4,213.87
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,190.29,150.74
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,122.78,68.33
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,42.92,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,121.15,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,262.31,201.06
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,340.36,282.87
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,426.36,361.0
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,496.62,423.3
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,570.25,485.84
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,630.52,533.41
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,691.41,579.76
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,736.51,611.77
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,787.97,647.76
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,829.26,675.25
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,868.48,700.61
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,900.56,720.77
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,929.86,738.71
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,951.2,751.66
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,969.25,762.3
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,979.78,766.33
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,986.76,768.02
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,987.2,767.47
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,984.01,764.68
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,972.61,755.81
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,957.75,744.82
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,936.74,730.42
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,912.58,713.95
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,880.87,692.89
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,846.53,669.86
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,804.71,641.24
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,761.12,610.93
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,709.16,572.78
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,663.33,538.48
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,599.49,490.88
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,536.81,441.54
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,461.57,379.42
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,390.46,317.83
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,300.76,237.26
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,216.33,128.61
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,85.09,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,113.63,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,246.04,187.75
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,325.07,270.08
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,413.33,350.45
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,478.24,409.07
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,552.61,473.13
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,614.8,524.61
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,677.85,574.73
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,723.47,609.0
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,767.32,641.19
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,811.24,672.05
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,853.33,700.84
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,888.27,722.75
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,920.64,742.44
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,943.78,757.19
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,963.74,769.61
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,977.14,776.34
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,987.08,780.71
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,986.97,779.54
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,983.28,776.1
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,978.82,770.89
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,960.13,755.85
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,938.28,740.25
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,923.2,729.54
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,890.6,706.87
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,855.38,682.36
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,811.59,650.97
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,766.05,617.98
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,711.18,577.5
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,655.81,535.86
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,591.02,487.64
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,527.5,437.32
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,449.25,371.72
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,375.39,307.29
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,288.58,229.22
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,202.13,125.93
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,76.32,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,101.59,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,218.62,163.56
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,295.45,240.31
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,381.59,315.59
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,449.03,372.39
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,520.22,429.56
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,581.76,478.67
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,644.67,526.32
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,699.02,566.42
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,758.94,609.81
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,801.47,639.81
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,842.15,668.3
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,874.34,690.52
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,903.85,710.81
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,926.36,725.48
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,945.74,738.09
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,957.33,744.81
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,965.5,749.4
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,966.13,749.67
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,963.26,747.81
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,953.37,742.01
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,940.08,734.04
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,918.61,720.46
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,894.09,704.78
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,861.52,683.82
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,826.49,660.78
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,782.88,631.77
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,737.67,600.91
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,683.73,561.84
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,629.43,521.36
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,564.19,471.14
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,505.82,423.05
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,426.22,355.71
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,352.04,290.6
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,262.39,210.15
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,179.59,116.34
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,66.14,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
